"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 06:59:34","196.7075","28.6","212.17","262","60.0","17"
"08/11/12 07:04:33","196.7093","24.2","214.13","300","60.03","18"
"08/11/12 07:09:34","196.7115","32.1","214.31","84","60.03","18"
"08/11/12 07:14:33","196.7139","29.6","214.12","149","60.03","18"
"08/11/12 07:19:33","196.7166","33.0","214.55","172","60.03","19"
"08/11/12 07:24:34","196.7196","46.6","212.99","126","60.0","19"
"08/11/12 07:29:33","196.7229","43.7","214.04","343","60.0","20"
"08/11/12 07:34:34","196.7266","55.9","214.1","132","60.0","20"
"08/11/12 07:39:34","196.7305","41.7","214.33","294","60.03","20"
"08/11/12 07:44:35","196.7343","62.2","214.06","207","60.03","21"
"08/11/12 07:49:35","196.7382","45.7","214.46","314","59.96","21"
"08/11/12 07:54:34","196.742","40.6","214.59","382","60.03","22"
"08/11/12 07:59:34","196.7459","60.8","214.33","215","60.03","22"
"08/11/12 08:04:35","196.7499","42.7","214.05","88","60.03","22"
"08/11/12 08:09:35","196.7542","49.9","215.36","125","60.03","23"
"08/11/12 08:14:33","196.7587","57.3","215.38","192","60.03","23"
"08/11/12 08:19:33","196.7653","90.7","215.84","443","60.03","24"
"08/11/12 08:24:34","196.7726","95.1","215.57","457","60.0","24"
"08/11/12 08:29:34","196.7802","99.9","215.9","481","60.03","24"
"08/11/12 08:34:33","196.788","103.9","215.93","496","60.0","25"
"08/11/12 08:39:34","196.7963","108.1","216.13","517","60.03","25"
"08/11/12 08:44:34","196.8048","111.6","215.02","530","60.0","26"
"08/11/12 08:49:35","196.8136","116.1","216.15","549","60.03","26"
"08/11/12 08:54:33","196.8228","119.8","216.1","563","60.0","27"
"08/11/12 08:59:34","196.8323","123.7","216.8","574","60.03","27"
"08/11/12 09:04:35","196.8421","127.6","216.65","599","60.07","27"
"08/11/12 09:09:33","196.8521","131.7","217.41","611","60.0","28"
"08/11/12 09:14:34","196.8625","134.5","216.53","625","60.03","28"
"08/11/12 09:19:34","196.8731","138.2","216.97","638","60.03","29"
"08/11/12 09:24:34","196.884","141.3","217.03","656","60.0","29"
"08/11/12 09:29:35","196.8952","144.8","216.95","671","60.0","30"
"08/11/12 09:34:33","196.9064","147.7","216.61","681","60.03","30"
"08/11/12 09:39:33","196.9181","152.1","216.98","694","60.03","30"
"08/11/12 09:44:34","196.9306","160.8","216.71","738","60.0","31"
"08/11/12 09:49:34","196.9436","170.2","217.1","784","60.03","32"
"08/11/12 09:54:35","196.9562","161.1","217.07","743","60.03","32"
"08/11/12 09:59:35","196.9691","174.2","217.71","793","60.03","32"
"08/11/12 10:04:33","196.9821","186.5","217.71","844","60.0","32"
"08/11/12 10:09:34","196.9911","155.3","217.1","714","60.03","32"
"08/11/12 10:14:33","197.0009","108.9","216.45","515","60.03","32"
"08/11/12 10:19:34","197.0082","46.4","215.14","416","60.03","32"
"08/11/12 10:24:34","197.0116","36.6","214.26","149","60.03","31"
"08/11/12 10:29:35","197.0159","42.8","215.02","373","60.03","30"
"08/11/12 10:34:33","197.0211","45.9","214.23","455","60.03","29"
"08/11/12 10:39:34","197.0307","50.0","214.06","379","60.03","29"
"08/11/12 10:44:35","197.0396","196.6","218.12","890","60.03","30"
"08/11/12 10:49:35","197.0482","52.4","214.37","107","60.03","29"
"08/11/12 10:54:33","197.0578","195.2","218.02","884","60.03","30"
"08/11/12 10:59:34","197.0715","61.8","215.02","339","60.07","31"
"08/11/12 11:04:35","197.0767","44.2","214.97","156","60.03","30"
"08/11/12 11:09:35","197.0856","68.7","215.44","345","60.03","31"
"08/11/12 11:14:35","197.0939","66.6","215.07","337","60.0","31"
"08/11/12 11:19:33","197.0979","49.5","214.25","423","60.07","29"
"08/11/12 11:24:34","197.105","43.4","215.23","347","60.07","29"
"08/11/12 11:29:34","197.1102","43.1","214.89","374","60.03","29"
"08/11/12 11:34:35","197.1156","65.1","214.79","348","60.07","29"
"08/11/12 11:39:35","197.1198","196.2","218.48","883","60.03","28"
"08/11/12 11:44:35","197.1348","194.8","218.25","892","60.03","29"
"08/11/12 11:49:35","197.15","194.6","218.18","895","60.03","31"
"08/11/12 11:54:33","197.159","50.3","214.66","333","60.03","30"
"08/11/12 11:59:34","197.1699","195.9","218.42","887","60.03","31"
"08/11/12 12:04:35","197.1852","193.2","217.89","883","60.03","32"
"08/11/12 12:09:34","197.2003","192.8","217.76","879","60.0","33"
"08/11/12 12:14:34","197.2143","193.9","218.06","830","60.0","34"
"08/11/12 12:19:34","197.2263","44.3","215.15","374","60.0","33"
"08/11/12 12:24:35","197.2302","47.4","215.24","404","60.03","32"
"08/11/12 12:29:34","197.234","43.8","215.06","182","60.03","31"
"08/11/12 12:34:34","197.2435","197.0","218.4","877","60.03","31"
"08/11/12 12:39:34","197.2584","194.4","218.57","872","60.03","32"
"08/11/12 12:44:35","197.2735","195.1","218.03","891","60.0","32"
"08/11/12 12:49:33","197.2887","195.9","217.8","891","60.0","33"
"08/11/12 12:54:34","197.304","196.8","217.96","887","60.03","33"
"08/11/12 12:59:34","197.3193","196.4","217.86","893","60.03","34"
"08/11/12 13:04:34","197.3346","196.0","217.39","895","60.0","34"
"08/11/12 13:09:34","197.3499","196.0","217.44","893","60.03","34"
"08/11/12 13:14:33","197.3651","196.0","217.83","888","60.03","34"
"08/11/12 13:19:34","197.3804","195.9","217.88","883","60.0","34"
"08/11/12 13:24:34","197.3957","196.3","218.6","884","60.03","34"
"08/11/12 13:29:34","197.4111","196.7","218.51","884","60.03","34"
"08/11/12 13:34:35","197.4264","196.0","218.32","887","60.03","34"
"08/11/12 13:39:33","197.4416","194.9","217.38","886","60.0","34"
"08/11/12 13:44:34","197.4569","196.4","217.76","876","60.03","35"
"08/11/12 13:49:34","197.4722","196.3","217.86","884","60.03","34"
"08/11/12 13:54:34","197.4875","196.5","218.13","888","60.03","34"
"08/11/12 13:59:35","197.5029","196.7","218.21","887","60.03","34"
"08/11/12 14:04:35","197.5182","197.2","219.16","891","60.0","35"
"08/11/12 14:09:35","197.5334","195.8","218.54","884","60.03","35"
"08/11/12 14:14:35","197.5486","194.1","217.75","884","60.03","35"
"08/11/12 14:19:35","197.5638","193.1","217.65","879","60.03","35"
"08/11/12 14:24:35","197.5787","190.3","217.52","866","60.0","35"
"08/11/12 14:29:34","197.5933","189.0","217.91","849","60.0","35"
"08/11/12 14:34:34","197.6079","186.9","218.0","841","60.0","35"
"08/11/12 14:39:35","197.6224","183.7","218.17","827","60.03","35"
"08/11/12 14:44:35","197.6366","181.5","217.31","828","60.03","35"
"08/11/12 14:49:34","197.6506","180.6","217.74","816","60.03","35"
"08/11/12 14:54:34","197.6646","177.8","217.85","804","60.0","35"
"08/11/12 14:59:34","197.6782","174.0","217.03","798","60.03","34"
"08/11/12 15:04:34","197.6917","172.0","216.59","788","60.03","34"
"08/11/12 15:09:34","197.705","169.9","217.04","776","60.0","34"
"08/11/12 15:14:35","197.7181","166.2","217.42","764","60.03","34"
"08/11/12 15:19:34","197.731","162.8","217.08","745","60.0","34"
"08/11/12 15:24:34","197.7435","160.8","216.87","742","60.03","34"
"08/11/12 15:29:34","197.756","157.9","217.25","726","60.03","34"
"08/11/12 15:34:34","197.7682","155.5","216.85","717","60.0","33"
"08/11/12 15:39:34","197.7801","151.3","216.8","701","60.03","33"
"08/11/12 15:44:35","197.7918","147.8","216.47","685","60.03","33"
"08/11/12 15:49:35","197.8032","143.6","216.98","665","60.0","33"
"08/11/12 15:54:33","197.8141","141.0","216.97","649","60.0","33"
"08/11/12 15:59:34","197.825","136.2","216.87","632","60.0","33"
"08/11/12 16:04:35","197.8354","133.5","216.27","615","60.0","33"
"08/11/12 16:09:35","197.8457","130.7","216.24","604","60.03","32"
"08/11/12 16:14:36","197.8557","125.6","215.81","590","60.0","32"
"08/11/12 16:19:36","197.8653","121.3","215.99","569","60.0","32"
"08/11/12 16:24:36","197.8746","117.5","215.75","555","60.0","32"
"08/11/12 16:29:37","197.8836","113.6","216.76","536","60.03","32"
"08/11/12 16:34:36","197.8923","108.7","216.77","517","60.0","32"
"08/11/12 16:39:36","197.9006","106.2","216.3","498","60.03","32"
"08/11/12 16:44:36","197.9087","102.0","216.55","489","60.03","32"
"08/11/12 16:49:37","197.9165","97.8","216.22","472","60.03","31"
"08/11/12 16:54:36","197.9239","93.7","215.3","455","60.0","31"
"08/11/12 16:59:36","197.931","88.9","215.7","432","60.03","31"
"08/11/12 17:04:36","197.9377","84.6","215.31","415","60.0","30"
"08/11/12 17:09:37","197.9442","80.2","216.1","395","60.03","30"
"08/11/12 17:14:35","197.9502","75.5","215.42","376","60.0","30"
"08/11/12 17:19:36","197.956","71.3","215.59","353","60.03","30"
"08/11/12 17:24:36","197.9613","66.5","215.83","335","60.0","29"
"08/11/12 17:29:36","197.9663","61.8","215.51","318","60.03","29"
"08/11/12 17:34:37","197.9703","45.3","214.85","277","60.07","29"
"08/11/12 17:39:36","197.9742","46.4","215.75","87","60.0","29"
"08/11/12 17:44:37","197.978","51.9","215.06","114","60.03","29"
"08/11/12 17:49:37","197.9816","37.4","215.24","98","60.07","29"
"08/11/12 17:54:37","197.9848","39.3","214.55","212","60.0","29"
"08/11/12 17:59:36","197.9877","30.4","214.67","153","60.03","28"
"08/11/12 18:04:37","197.9902","35.5","215.38","140","60.07","28"
"08/11/12 18:09:37","197.9925","22.1","215.27","216","60.0","28"
"08/11/12 18:14:37","197.9945","23.4","214.91","255","60.07","28"
"08/11/12 18:19:36","197.9962","19.2","214.5","18","60.03","27"
"08/11/12 18:24:36","197.9976","23.3","214.94","105","60.03","27"
"08/11/12 18:29:36","197.9988","13.6","214.36","6","60.03","27"
"08/11/12 18:34:37","197.9997","13.7","213.54","0","60.0","26"
"08/11/12 18:39:37","198.0005","0.0","214.04","0","60.03","26"
"08/11/12 18:44:36","198.0012","11.1","213.35","136","60.03","26"
"08/11/12 18:49:36","198.0018","15.0","212.9","257","60.03","25"
"08/11/12 18:54:37","198.0022","12.8","213.27","170","60.03","25"
"08/11/12 18:59:36","198.0027","11.2","213.5","1","60.0","25"
"08/11/12 19:04:36","198.003","0.0","213.85","202","60.03","24"
"08/11/12 19:09:36","198.0034","10.7","214.46","4","60.03","24"
"08/11/12 19:14:37","198.0037","0.0","213.95","0","60.0","24"
"08/11/12 19:19:36","198.0039","0.0","214.2","0","60.03","23"
"08/11/12 19:29:36","198.0043","0.0","214.38","0","60.03","22"
"08/12/12 06:34:39","198.0052","0.0","213.03","30","60.03","17"
"08/12/12 06:39:36","198.0056","14.6","212.82","3","60.03","17"
"08/12/12 06:44:37","198.0061","0.0","213.06","0","60.03","17"
"08/12/12 06:49:38","198.0068","15.4","213.39","18","60.03","17"
"08/12/12 06:54:36","198.008","13.0","212.79","7","60.0","18"
"08/12/12 06:59:37","198.0094","21.0","212.87","147","60.0","18"
"08/12/12 07:04:36","198.0112","18.7","212.54","286","60.0","18"
"08/12/12 07:09:36","198.0132","32.0","213.57","22","60.0","18"
"08/12/12 07:14:36","198.0155","27.7","213.62","243","60.07","19"
"08/12/12 07:19:37","198.0181","41.1","213.91","238","60.03","19"
"08/12/12 07:24:36","198.0211","45.7","213.45","253","60.03","19"
"08/12/12 07:29:36","198.0243","38.6","213.77","104","60.03","20"
"08/12/12 07:34:36","198.028","56.5","213.24","113","60.03","20"
"08/12/12 07:39:36","198.0319","48.7","213.96","354","60.0","20"
"08/12/12 07:44:36","198.0358","54.5","213.5","225","60.03","21"
"08/12/12 07:49:37","198.0397","49.9","214.23","346","60.0","22"
"08/12/12 07:54:36","198.0436","57.8","213.54","182","60.0","22"
"08/12/12 07:59:37","198.0475","43.4","213.37","395","60.0","23"
"08/12/12 08:04:37","198.0517","67.1","213.69","374","60.0","23"
"08/12/12 08:09:36","198.056","56.9","213.72","223","60.03","24"
"08/12/12 08:14:37","198.0608","87.6","214.7","430","60.0","24"
"08/12/12 08:19:37","198.0678","93.2","214.22","452","60.03","25"
"08/12/12 08:24:37","198.0753","98.2","213.77","478","60.0","25"
"08/12/12 08:29:37","198.0831","100.6","214.93","481","60.0","26"
"08/12/12 08:34:36","198.091","105.9","215.59","502","60.0","26"
"08/12/12 08:39:36","198.099","107.2","215.96","511","60.03","26"
"08/12/12 08:44:37","198.1075","110.6","216.19","522","60.03","27"
"08/12/12 08:49:37","198.1164","113.2","216.14","536","60.03","27"
"08/12/12 08:54:36","198.1252","116.3","216.55","549","60.03","27"
"08/12/12 08:59:37","198.1344","121.3","215.87","574","60.07","28"
"08/12/12 09:04:37","198.1443","130.6","216.33","617","60.03","28"
"08/12/12 09:09:36","198.1547","135.9","216.64","634","60.0","29"
"08/12/12 09:14:36","198.1654","139.2","216.03","653","60.03","30"
"08/12/12 09:19:37","198.1761","131.4","215.67","614","60.0","30"
"08/12/12 09:24:37","198.1873","147.5","215.98","683","60.03","31"
"08/12/12 09:29:37","198.1989","152.9","215.61","709","60.03","31"
"08/12/12 09:34:37","198.2107","154.7","215.98","710","60.03","32"
"08/12/12 09:39:37","198.222","125.5","215.81","588","60.0","32"
"08/12/12 09:44:36","198.2321","126.1","215.67","589","60.03","32"
"08/12/12 09:49:36","198.242","125.4","216.14","587","60.0","32"
"08/12/12 09:54:37","198.2515","115.8","216.72","544","60.03","32"
"08/12/12 09:59:37","198.2595","92.3","216.12","444","60.03","32"
"08/12/12 10:04:37","198.2659","72.4","214.63","364","60.0","31"
"08/12/12 10:09:37","198.2714","76.4","213.44","383","60.03","31"
"08/12/12 10:14:37","198.2775","89.3","215.2","434","60.0","30"
"08/12/12 10:19:36","198.2855","112.3","215.72","536","60.0","31"
"08/12/12 10:24:37","198.2934","82.5","214.92","406","60.03","30"
"08/12/12 10:29:36","198.3036","143.5","217.18","665","60.0","31"
"08/12/12 10:34:36","198.3148","132.2","216.27","619","60.0","32"
"08/12/12 10:39:36","198.3282","191.4","217.87","868","60.0","33"
"08/12/12 10:44:37","198.3436","195.5","217.61","889","60.03","34"
"08/12/12 10:49:37","198.3586","187.0","218.22","849","60.03","34"
"08/12/12 10:54:38","198.3716","156.2","216.94","715","60.03","34"
"08/12/12 10:59:36","198.3834","131.9","216.52","610","60.0","34"
"08/12/12 11:04:37","198.3946","156.0","217.06","719","60.03","34"
"08/12/12 11:09:36","198.4054","150.5","216.87","689","60.0","34"
"08/12/12 11:14:36","198.4177","159.3","217.63","730","60.03","34"
"08/12/12 11:19:36","198.427","127.8","216.55","595","60.03","33"
"08/12/12 11:24:38","198.4379","140.5","216.72","653","60.03","34"
"08/12/12 11:29:38","198.4461","86.5","215.26","423","60.07","33"
"08/12/12 11:34:37","198.4556","165.1","217.26","754","60.03","33"
"08/12/12 11:39:37","198.4664","152.9","217.09","706","60.07","33"
"08/12/12 11:44:37","198.4809","195.1","217.39","890","60.03","34"
"08/12/12 11:49:37","198.4961","195.9","217.83","887","60.0","36"
"08/12/12 11:54:38","198.5108","186.9","217.26","851","60.03","36"
"08/12/12 11:59:36","198.5232","146.0","216.01","677","60.03","37"
"08/12/12 12:04:36","198.5362","196.2","217.38","892","60.03","37"
"08/12/12 12:09:36","198.5514","196.2","217.05","883","60.0","38"
"08/12/12 12:14:36","198.5668","195.4","217.3","887","60.03","38"
"08/12/12 12:19:37","198.5819","196.1","217.71","889","60.0","39"
"08/12/12 12:24:37","198.5972","196.0","217.09","894","60.03","39"
"08/12/12 12:29:36","198.6122","194.9","217.39","885","60.03","40"
"08/12/12 12:34:37","198.6267","165.1","215.82","762","60.0","41"
"08/12/12 12:39:37","198.6402","196.1","217.31","887","60.03","41"
"08/12/12 12:44:36","198.6554","195.6","216.39","890","60.0","41"
"08/12/12 12:49:36","198.6707","196.5","216.65","891","60.0","41"
"08/12/12 12:54:37","198.6861","194.7","217.02","884","60.03","40"
"08/12/12 12:59:37","198.7012","194.9","217.67","880","60.03","41"
"08/12/12 13:04:36","198.7153","164.6","215.94","758","60.03","40"
"08/12/12 13:09:36","198.7291","197.2","217.2","879","60.0","39"
"08/12/12 13:14:37","198.7428","127.7","216.05","600","60.0","38"
"08/12/12 13:19:38","198.7564","171.4","216.6","784","60.03","38"
"08/12/12 13:24:36","198.7696","154.8","215.44","718","60.03","38"
"08/12/12 13:29:37","198.7808","113.8","214.65","540","60.0","37"
"08/12/12 13:34:36","198.7902","110.2","215.56","524","60.0","36"
"08/12/12 13:39:37","198.799","134.5","216.32","631","60.03","35"
"08/12/12 13:44:37","198.8126","195.6","217.94","876","60.0","35"
"08/12/12 13:49:37","198.8269","145.9","215.42","673","59.96","36"
"08/12/12 13:54:37","198.84","195.8","218.2","884","60.0","36"
"08/12/12 13:59:36","198.8526","195.9","218.23","885","60.03","36"
"08/12/12 14:04:37","198.8679","195.2","217.85","882","60.03","37"
"08/12/12 14:09:36","198.8827","195.8","218.09","887","60.0","38"
"08/12/12 14:14:37","198.898","195.3","216.94","890","60.0","38"
"08/12/12 14:19:37","198.9105","151.8","215.85","701","60.0","38"
"08/12/12 14:24:37","198.9224","146.8","216.44","680","60.0","38"
"08/12/12 14:29:36","198.9362","196.6","217.36","886","60.03","38"
"08/12/12 14:34:36","198.9514","195.0","216.69","888","60.0","39"
"08/12/12 14:39:36","198.9666","196.6","217.95","890","60.03","38"
"08/12/12 14:44:36","198.9791","128.0","216.2","603","60.0","38"
"08/12/12 14:49:36","198.9901","146.3","216.23","672","60.03","37"
"08/12/12 14:54:38","199.0006","112.3","215.52","531","60.03","37"
"08/12/12 14:59:36","199.0079","84.0","215.5","412","60.03","36"
"08/12/12 15:04:36","199.0135","72.4","214.41","362","60.03","35"
"08/12/12 15:09:37","199.0199","82.8","215.01","408","60.0","35"
"08/12/12 15:14:38","199.0269","91.9","214.63","445","60.03","34"
"08/12/12 15:19:36","199.0355","127.8","216.2","601","60.03","34"
"08/12/12 15:24:37","199.0461","150.6","216.17","697","60.0","34"
"08/12/12 15:29:37","199.0546","87.1","214.76","424","60.03","33"
"08/12/12 15:34:37","199.0623","99.8","214.59","485","60.03","33"
"08/12/12 15:39:37","199.0715","119.2","214.72","565","60.0","34"
"08/12/12 15:44:37","199.0787","78.5","214.61","390","60.03","33"
"08/12/12 15:49:37","199.0851","101.7","215.16","493","60.03","32"
"08/12/12 15:54:36","199.0937","109.1","215.5","521","60.0","33"
"08/12/12 15:59:36","199.1012","158.6","216.17","731","60.03","32"
"08/12/12 16:04:37","199.1133","144.3","216.02","674","60.0","33"
"08/12/12 16:09:37","199.1241","115.2","215.44","550","60.03","34"
"08/12/12 16:14:37","199.134","85.2","215.61","414","60.0","34"
"08/12/12 16:19:38","199.1404","109.3","215.54","521","60.03","33"
"08/12/12 16:24:36","199.1483","71.8","214.62","362","60.03","33"
"08/12/12 16:29:37","199.1549","107.8","215.82","514","60.03","33"
"08/12/12 16:34:36","199.1636","113.7","215.93","537","60.0","33"
"08/12/12 16:39:36","199.1722","110.7","216.22","528","60.0","33"
"08/12/12 16:44:37","199.18","107.5","215.73","509","60.03","33"
"08/12/12 16:49:36","199.1874","101.5","215.73","485","60.03","33"
"08/12/12 16:54:38","199.1924","80.1","215.12","389","60.03","33"
"08/12/12 16:59:36","199.1974","97.3","214.91","471","60.03","33"
"08/12/12 17:04:36","199.2046","93.1","215.58","452","60.0","33"
"08/12/12 17:09:37","199.2113","88.9","215.82","434","60.03","33"
"08/12/12 17:14:37","199.2177","84.3","215.42","417","60.03","33"
"08/12/12 17:19:37","199.2225","49.1","214.86","139","60.0","32"
"08/12/12 17:24:38","199.2264","51.4","214.31","387","60.03","32"
"08/12/12 17:29:38","199.2302","42.4","215.09","296","60.03","32"
"08/12/12 17:34:36","199.2338","43.4","214.39","399","60.03","32"
"08/12/12 17:39:38","199.2366","16.9","214.21","180","60.03","31"
"08/12/12 17:44:36","199.2382","24.6","213.79","221","60.07","30"
"08/12/12 17:49:37","199.2396","20.7","214.87","105","60.03","29"
"08/12/12 17:54:37","199.2411","15.7","214.39","72","60.07","29"
"08/12/12 17:59:37","199.2423","12.2","213.64","27","60.03","28"
"08/12/12 18:04:37","199.2436","13.0","213.23","14","60.03","28"
"08/12/12 18:09:38","199.2448","15.1","213.2","237","60.03","27"
"08/12/12 18:14:36","199.246","16.1","212.6","5","60.03","27"
"08/12/12 18:19:37","199.2473","15.6","213.18","25","60.0","26"
"08/12/12 18:24:37","199.2486","15.5","212.84","108","60.03","26"
"08/12/12 18:29:37","199.2497","23.1","212.82","152","60.03","26"
"08/12/12 18:34:38","199.2509","12.4","213.22","87","60.03","25"
"08/12/12 18:39:37","199.2518","13.6","213.04","208","60.07","25"
"08/12/12 18:44:38","199.2528","13.5","212.68","1","60.03","25"
"08/12/12 18:49:38","199.2536","14.1","213.44","112","60.0","25"
"08/12/12 18:54:37","199.2544","11.3","213.19","50","60.03","24"
"08/12/12 18:59:37","199.255","14.7","213.37","2","60.0","24"
"08/12/12 19:04:37","199.2556","14.9","213.6","143","60.03","24"
"08/12/12 19:09:38","199.2561","11.6","213.33","40","60.0","24"
"08/12/12 19:14:37","199.2566","7.3","213.41","0","60.0","24"
"08/12/12 19:19:36","199.257","0.0","213.36","81","60.03","23"
"08/12/12 19:24:36","199.2574","0.0","212.8","0","60.0","23"
"08/12/12 19:29:37","199.2577","14.0","213.42","87","60.03","23"
"08/12/12 19:34:36","199.2579","0.0","213.03","0","60.03","23"
"08/13/12 06:29:41","199.2585","13.9","213.09","223","60.0","19"
"08/13/12 06:34:41","199.2589","6.3","213.37","238","60.03","19"
"08/13/12 06:39:37","199.2593","0.0","213.55","0","60.0","19"
"08/13/12 06:44:36","199.2599","5.6","212.68","173","60.03","19"
"08/13/12 06:49:38","199.2604","14.2","213.25","10","60.03","19"
"08/13/12 06:54:37","199.2611","5.7","213.4","0","60.0","19"
"08/13/12 06:59:36","199.2618","6.2","213.35","173","60.03","19"
"08/13/12 07:04:36","199.2628","16.9","212.88","8","60.0","20"
"08/13/12 07:09:37","199.2638","12.3","212.81","9","60.0","20"
"08/13/12 07:14:37","199.2651","15.7","212.77","3","60.03","20"
"08/13/12 07:19:37","199.2663","19.0","212.68","208","60.03","20"
"08/13/12 07:24:38","199.2675","11.7","214.33","89","60.07","20"
"08/13/12 07:29:38","199.2691","31.1","214.1","12","60.03","20"
"08/13/12 07:34:36","199.2709","15.1","215.57","223","60.03","21"
"08/13/12 07:39:37","199.2725","28.7","214.78","131","60.03","21"
"08/13/12 07:44:37","199.2741","27.4","214.94","118","60.0","21"
"08/13/12 07:49:37","199.2759","25.3","214.81","126","60.03","21"
"08/13/12 07:54:36","199.2785","44.1","215.18","86","60.0","22"
"08/13/12 07:59:37","199.2817","37.7","215.35","108","60.0","22"
"08/13/12 08:04:37","199.2855","50.1","215.85","372","60.03","23"
"08/13/12 08:09:38","199.2896","56.6","215.75","223","60.0","23"
"08/13/12 08:14:36","199.2949","83.7","215.96","408","60.03","24"
"08/13/12 08:19:38","199.3012","85.0","215.8","415","60.0","24"
"08/13/12 08:24:37","199.3081","91.5","215.56","446","60.03","24"
"08/13/12 08:29:37","199.3144","76.6","215.22","382","60.03","25"
"08/13/12 08:34:38","199.3214","100.5","216.38","479","60.0","25"
"08/13/12 08:39:38","199.3292","105.8","214.32","508","60.03","26"
"08/13/12 08:44:38","199.3377","111.5","217.59","526","60.03","26"
"08/13/12 08:49:38","199.3466","116.2","214.61","554","60.0","26"
"08/13/12 08:54:37","199.3557","118.5","215.56","561","60.03","27"
"08/13/12 08:59:37","199.3652","124.5","215.77","588","60.03","27"
"08/13/12 09:04:36","199.3749","127.9","215.3","599","60.0","27"
"08/13/12 09:09:38","199.3851","132.3","215.03","621","60.0","28"
"08/13/12 09:14:37","199.3955","135.8","214.75","634","60.03","28"
"08/13/12 09:19:37","199.4061","139.2","216.18","642","60.0","29"
"08/13/12 09:24:36","199.4171","142.4","216.21","664","60.0","29"
"08/13/12 09:29:36","199.428","136.6","216.86","637","60.03","29"
"08/13/12 09:34:37","199.4386","138.6","216.56","645","60.03","30"
"08/13/12 09:39:36","199.4495","143.6","215.98","670","60.0","30"
"08/13/12 09:44:36","199.4613","152.7","215.23","710","60.03","31"
"08/13/12 09:49:37","199.4735","162.9","216.08","755","60.0","31"
"08/13/12 09:54:37","199.4857","159.5","216.21","734","60.03","32"
"08/13/12 09:59:37","199.4983","163.6","215.57","751","60.0","32"
"08/13/12 10:04:37","199.5097","154.7","215.53","719","60.03","32"
"08/13/12 10:09:36","199.5224","167.0","216.64","769","60.03","32"
"08/13/12 10:14:37","199.5353","172.0","216.89","778","60.0","33"
"08/13/12 10:19:38","199.5489","177.6","218.58","801","60.0","33"
"08/13/12 10:24:37","199.561","149.9","217.37","689","60.03","33"
"08/13/12 10:29:37","199.5745","143.5","215.71","664","60.03","33"
"08/13/12 10:34:37","199.5872","182.4","217.69","832","60.03","33"
"08/13/12 10:39:37","199.6006","131.5","216.48","614","60.03","33"
"08/13/12 10:44:37","199.6142","195.2","217.81","881","60.03","33"
"08/13/12 10:49:37","199.6291","194.0","217.98","875","60.03","33"
"08/13/12 10:54:38","199.6414","144.5","216.65","667","60.03","33"
"08/13/12 10:59:37","199.655","186.8","218.47","843","60.0","33"
"08/13/12 11:04:37","199.669","134.8","216.91","626","60.03","34"
"08/13/12 11:09:37","199.6806","175.7","217.11","804","60.03","33"
"08/13/12 11:14:37","199.6941","157.6","216.34","726","60.0","33"
"08/13/12 11:19:37","199.7076","188.4","216.95","856","60.03","34"
"08/13/12 11:24:37","199.7226","197.0","217.63","886","60.0","35"
"08/13/12 11:29:37","199.7379","196.0","216.76","895","60.03","35"
"08/13/12 11:34:37","199.752","196.5","218.77","888","60.0","35"
"08/13/12 11:39:37","199.7672","196.5","217.58","891","60.0","36"
"08/13/12 11:44:37","199.7822","195.4","218.53","882","60.03","36"
"08/13/12 11:49:37","199.7969","195.9","218.66","884","60.03","36"
"08/13/12 11:54:37","199.8123","195.7","218.77","887","60.03","37"
"08/13/12 11:59:37","199.8275","196.4","218.83","873","60.0","37"
"08/13/12 12:04:38","199.8424","195.7","218.59","882","60.0","37"
"08/13/12 12:09:37","199.8577","195.6","217.6","884","60.0","38"
"08/13/12 12:14:37","199.873","196.9","217.71","893","60.0","38"
"08/13/12 12:19:36","199.8877","196.0","216.86","888","60.0","38"
"08/13/12 12:24:36","199.903","196.2","217.24","886","60.0","38"
"08/13/12 12:29:37","199.9182","195.4","216.97","891","60.03","39"
"08/13/12 12:34:38","199.9335","195.7","217.85","889","60.0","38"
"08/13/12 12:39:37","199.9487","194.9","218.0","882","60.03","38"
"08/13/12 12:44:37","199.9621","197.0","218.13","890","60.03","37"
"08/13/12 12:49:36","199.9773","195.6","217.32","887","60.0","38"
"08/13/12 12:54:37","199.9926","195.0","217.73","885","60.03","38"
"08/13/12 12:59:38","200.0079","195.3","217.84","884","60.03","38"
"08/13/12 13:04:38","200.0231","195.5","217.1","887","60.03","39"
"08/13/12 13:09:38","200.0381","196.0","216.74","892","60.03","38"
"08/13/12 13:14:38","200.0531","196.0","217.68","885","60.03","38"
"08/13/12 13:19:37","200.0683","196.5","218.73","880","60.0","38"
"08/13/12 13:24:37","200.0829","195.9","218.33","883","60.03","38"
"08/13/12 13:29:37","200.0919","92.6","215.54","449","60.0","36"
"08/13/12 13:34:38","200.099","92.0","216.46","444","60.0","35"
"08/13/12 13:39:38","200.106","87.9","215.98","429","60.07","34"
"08/13/12 13:44:37","200.1127","88.1","215.13","429","60.03","33"
"08/13/12 13:49:37","200.1197","94.6","214.8","457","60.03","32"
"08/13/12 13:54:38","200.1289","124.1","215.88","584","60.0","32"
"08/13/12 13:59:38","200.14","115.9","216.67","546","60.03","32"
"08/13/12 14:04:37","200.1484","106.1","215.73","508","60.03","31"
"08/13/12 14:09:37","200.1567","102.8","215.69","495","60.03","31"
"08/13/12 14:14:38","200.1646","92.6","215.42","448","60.03","31"
"08/13/12 14:19:38","200.1717","84.2","215.42","415","60.03","30"
"08/13/12 14:24:36","200.1777","70.9","215.37","356","60.03","30"
"08/13/12 14:29:37","200.1826","62.6","215.1","233","60.0","29"
"08/13/12 14:34:37","200.1865","46.4","215.12","370","60.03","29"
"08/13/12 14:39:37","200.1903","55.3","214.24","316","60.0","28"
"08/13/12 14:44:37","200.1943","57.4","213.99","122","60.0","28"
"08/13/12 14:49:36","200.1981","53.3","214.82","333","60.0","28"
"08/13/12 14:54:38","200.2028","95.3","215.22","462","60.03","28"
"08/13/12 14:59:36","200.2128","192.7","216.58","879","60.03","29"
"08/13/12 15:04:37","200.224","159.8","216.57","737","60.07","30"
"08/13/12 15:09:36","200.2337","109.6","215.17","521","60.0","30"
"08/13/12 15:14:38","200.2452","121.0","216.63","568","60.0","31"
"08/13/12 15:19:38","200.2567","189.1","217.82","849","60.07","32"
"08/13/12 15:24:38","200.2707","183.0","217.22","834","60.0","33"
"08/13/12 15:29:37","200.2809","118.3","216.31","558","60.0","33"
"08/13/12 15:34:37","200.2894","102.0","215.72","491","60.03","33"
"08/13/12 15:39:38","200.2998","131.7","217.19","617","60.0","33"
"08/13/12 15:44:38","200.3107","146.9","217.24","679","60.0","33"
"08/13/12 15:49:38","200.3219","142.1","215.7","659","60.0","33"
"08/13/12 15:54:36","200.3328","138.6","215.39","650","60.03","33"
"08/13/12 15:59:37","200.3433","134.3","216.13","630","60.03","33"
"08/13/12 16:04:38","200.3537","129.6","216.65","605","60.03","33"
"08/13/12 16:09:36","200.3635","125.4","216.54","583","60.03","32"
"08/13/12 16:14:37","200.3732","121.0","216.11","574","60.03","32"
"08/13/12 16:19:37","200.3824","116.5","215.86","552","60.03","32"
"08/13/12 16:24:37","200.3913","112.5","216.71","533","60.0","32"
"08/13/12 16:29:37","200.4001","115.8","216.25","548","60.0","32"
"08/13/12 16:34:37","200.4061","47.3","215.21","327","60.03","32"
"08/13/12 16:39:37","200.4099","38.2","215.07","378","60.0","31"
"08/13/12 16:44:38","200.4177","108.9","216.92","517","60.03","31"
"08/13/12 16:49:38","200.4264","127.5","216.99","597","60.0","31"
"08/13/12 16:54:37","200.4349","73.8","215.96","366","60.0","32"
"08/13/12 16:59:37","200.4417","119.9","216.16","565","60.03","31"
"08/13/12 17:04:38","200.4507","110.3","216.38","526","60.03","32"
"08/13/12 17:09:36","200.4588","103.3","216.78","488","60.03","31"
"08/13/12 17:14:37","200.4644","82.5","214.35","409","60.0","31"
"08/13/12 17:19:36","200.4694","68.8","213.62","88","60.03","31"
"08/13/12 17:24:37","200.4739","68.6","214.13","357","60.03","31"
"08/13/12 17:29:37","200.4784","56.4","213.85","193","60.07","31"
"08/13/12 17:34:38","200.4827","60.5","213.51","394","60.03","31"
"08/13/12 17:39:37","200.4872","56.1","214.43","119","60.03","30"
"08/13/12 17:44:37","200.4912","53.4","214.4","347","60.03","30"
"08/13/12 17:49:38","200.495","50.3","213.43","284","60.03","30"
"08/13/12 17:54:38","200.4983","45.2","214.05","107","60.03","30"
"08/13/12 17:59:36","200.5012","30.0","213.47","104","60.07","29"
"08/13/12 18:04:37","200.5037","27.8","214.44","116","60.03","29"
"08/13/12 18:09:37","200.506","27.2","213.5","146","60.03","28"
"08/13/12 18:14:37","200.5081","24.2","213.01","262","60.0","28"
"08/13/12 18:19:37","200.51","22.2","213.38","150","60.03","27"
"08/13/12 18:24:38","200.5114","13.9","212.59","12","60.03","27"
"08/13/12 18:29:37","200.5125","13.3","213.11","140","60.03","27"
"08/13/12 18:34:37","200.5135","12.9","213.57","1","60.03","26"
"08/13/12 18:39:37","200.5143","11.5","212.88","120","60.03","26"
"08/13/12 18:44:37","200.515","14.3","212.59","1","60.03","26"
"08/13/12 18:49:38","200.5155","0.0","212.77","0","60.03","25"
"08/13/12 18:54:38","200.516","0.0","212.61","0","60.0","25"
"08/13/12 18:59:37","200.5164","0.0","213.14","195","60.0","25"
"08/13/12 19:04:37","200.5168","0.0","213.59","0","60.03","25"
"08/13/12 19:09:38","200.5171","0.0","213.65","0","60.0","24"
"08/13/12 19:14:38","200.5175","0.0","212.41","26","60.03","24"
"08/13/12 19:19:37","200.5177","0.0","212.81","0","60.0","24"
"08/14/12 06:24:42","200.5189","0.0","212.86","0","60.07","17"
"08/14/12 06:29:38","200.5193","9.3","213.61","0","60.03","17"
"08/14/12 06:34:37","200.5199","11.0","214.26","222","60.03","18"
"08/14/12 06:39:37","200.5205","11.1","214.27","41","60.03","18"
"08/14/12 06:44:37","200.5212","8.3","214.71","0","60.03","18"
"08/14/12 06:49:37","200.5221","14.0","214.64","39","60.03","18"
"08/14/12 06:54:38","200.5234","18.3","213.48","16","60.03","18"
"08/14/12 06:59:37","200.5249","22.6","212.96","251","60.0","18"
"08/14/12 07:04:37","200.5267","23.5","213.53","26","60.03","19"
"08/14/12 07:09:37","200.5286","13.3","214.87","25","60.03","19"
"08/14/12 07:14:37","200.5301","28.2","214.24","73","60.03","19"
"08/14/12 07:19:38","200.5322","21.3","213.08","78","60.03","19"
"08/14/12 07:24:37","200.5343","34.4","214.11","153","60.03","20"
"08/14/12 07:29:37","200.5372","47.8","214.05","331","60.03","20"
"08/14/12 07:34:37","200.5407","46.3","213.91","222","60.03","20"
"08/14/12 07:39:37","200.5446","42.1","214.51","381","60.03","21"
"08/14/12 07:44:37","200.5479","31.9","213.25","132","60.07","21"
"08/14/12 07:49:38","200.55","38.1","213.86","245","60.03","21"
"08/14/12 07:54:38","200.5521","35.2","209.02","315","60.03","21"
"08/14/12 07:59:37","200.5542","19.5","212.25","223","60.03","21"
"08/14/12 08:04:38","200.5568","34.5","213.07","94","60.03","22"
"08/14/12 08:09:37","200.5595","49.6","214.46","298","60.03","22"
"08/14/12 08:14:37","200.5626","49.3","213.6","210","60.03","22"
"08/14/12 08:19:38","200.5661","44.4","213.38","311","60.0","22"
"08/14/12 08:24:38","200.5697","92.2","215.1","444","60.03","23"
"08/14/12 08:29:38","200.574","45.5","214.6","407","60.0","23"
"08/14/12 08:34:38","200.5816","96.4","216.78","463","60.03","24"
"08/14/12 08:39:38","200.588","60.6","216.3","142","60.0","24"
"08/14/12 08:44:38","200.595","98.7","215.84","472","60.0","24"
"08/14/12 08:49:38","200.6028","109.3","217.29","516","60.03","25"
"08/14/12 08:54:37","200.6114","112.4","216.64","530","60.03","26"
"08/14/12 08:59:37","200.6202","113.8","216.74","540","60.03","26"
"08/14/12 09:04:38","200.6294","119.9","215.76","568","60.0","27"
"08/14/12 09:09:37","200.6389","124.6","214.82","594","60.03","27"
"08/14/12 09:14:37","200.6487","128.0","218.2","597","60.0","28"
"08/14/12 09:19:38","200.6588","131.4","215.93","618","60.03","28"
"08/14/12 09:24:37","200.6692","134.4","216.04","627","60.0","29"
"08/14/12 09:29:38","200.6797","138.2","216.05","642","60.0","30"
"08/14/12 09:34:39","200.6906","137.5","216.25","643","60.03","30"
"08/14/12 09:39:37","200.7014","141.4","216.04","656","60.0","31"
"08/14/12 09:44:38","200.7126","145.2","216.56","668","60.0","31"
"08/14/12 09:49:38","200.724","149.0","217.64","687","60.03","31"
"08/14/12 09:54:38","200.7358","152.4","216.49","699","60.03","32"
"08/14/12 09:59:38","200.7477","154.2","216.29","713","60.07","32"
"08/14/12 10:04:38","200.76","159.5","216.94","732","60.03","33"
"08/14/12 10:09:38","200.7725","162.0","216.38","746","60.0","32"
"08/14/12 10:14:37","200.7851","163.9","216.42","754","60.03","33"
"08/14/12 10:19:38","200.7981","167.7","215.37","777","60.03","33"
"08/14/12 10:24:38","200.8114","171.0","216.63","787","60.0","33"
"08/14/12 10:29:38","200.8247","171.4","217.49","779","60.03","34"
"08/14/12 10:34:38","200.8381","171.5","215.86","788","60.0","34"
"08/14/12 10:39:38","200.8517","174.3","216.57","799","60.0","35"
"08/14/12 10:44:37","200.8654","176.4","215.4","807","60.03","35"
"08/14/12 10:54:38","200.8654","182.6","219.69","826","60.07","35"
"08/14/12 10:59:37","200.8796","185.0","218.35","840","60.03","36"
"08/14/12 11:04:37","200.8941","185.3","218.47","841","60.0","36"
"08/14/12 11:09:37","200.9086","186.5","217.54","844","60.0","36"
"08/14/12 11:14:38","200.9232","189.6","217.29","860","60.0","37"
"08/14/12 11:19:39","200.9382","194.2","217.74","879","60.03","37"
"08/14/12 11:24:37","200.9533","194.8","216.77","887","60.03","36"
"08/14/12 11:29:37","200.9686","195.2","217.72","879","60.03","37"
"08/14/12 11:34:38","200.9838","196.0","216.44","893","60.0","37"
"08/14/12 11:39:37","200.998","70.0","213.66","356","60.0","37"
"08/14/12 11:44:38","201.013","195.7","216.29","885","60.03","37"
"08/14/12 11:49:38","201.0282","196.0","216.05","896","60.0","38"
"08/14/12 11:54:37","201.0435","195.8","215.08","895","60.0","38"
"08/14/12 11:59:38","201.0589","195.3","215.8","895","60.03","38"
"08/14/12 12:04:39","201.0742","195.7","215.73","900","60.03","38"
"08/14/12 12:09:37","201.0894","195.4","216.64","885","60.07","37"
"08/14/12 12:14:37","201.1047","195.6","216.05","893","60.03","37"
"08/14/12 12:19:37","201.12","196.0","216.65","895","60.03","37"
"08/14/12 12:24:37","201.131","195.5","216.76","888","60.03","36"
"08/14/12 12:29:38","201.1432","195.8","216.5","890","60.03","36"
"08/14/12 12:34:37","201.1585","196.3","217.07","891","60.03","37"
"08/14/12 12:39:37","201.1738","196.0","216.83","890","60.03","37"
"08/14/12 12:44:38","201.1891","196.1","216.69","889","60.0","37"
"08/14/12 12:49:37","201.2044","196.3","217.34","893","60.03","38"
"08/14/12 12:54:38","201.2198","196.5","216.79","893","60.03","38"
"08/14/12 12:59:38","201.2343","195.8","215.77","892","60.07","38"
"08/14/12 13:04:38","201.2496","196.0","216.49","890","60.0","37"
"08/14/12 13:09:38","201.2649","195.9","216.29","893","60.03","37"
"08/14/12 13:14:37","201.2801","196.0","218.18","878","60.03","37"
"08/14/12 13:19:37","201.2954","196.4","215.98","898","60.0","38"
"08/14/12 13:24:38","201.3107","195.6","218.32","880","60.03","38"
"08/14/12 13:29:38","201.3259","196.6","218.86","882","60.0","38"
"08/14/12 13:34:38","201.3413","196.3","218.34","889","60.03","38"
"08/14/12 13:39:37","201.3564","196.7","218.18","888","60.0","37"
"08/14/12 13:44:38","201.3718","195.9","217.84","886","60.0","37"
"08/14/12 13:49:38","201.3871","194.8","217.99","882","60.0","37"
"08/14/12 13:54:37","201.4023","194.4","217.47","885","60.03","36"
"08/14/12 13:59:38","201.4174","193.7","218.1","874","60.03","36"
"08/14/12 14:04:38","201.4323","190.4","218.93","860","60.07","36"
"08/14/12 14:09:37","201.4471","188.6","218.89","847","60.07","35"
"08/14/12 14:14:37","201.4617","187.2","218.07","847","60.0","35"
"08/14/12 14:19:38","201.4762","185.1","217.7","833","60.0","35"
"08/14/12 14:24:37","201.4905","182.3","217.04","827","60.03","35"
"08/14/12 14:29:37","201.5047","180.9","217.26","834","60.03","35"
"08/14/12 14:34:38","201.5187","178.9","216.4","815","60.07","35"
"08/14/12 14:39:38","201.5326","176.1","217.55","800","60.03","35"
"08/14/12 14:44:37","201.5463","173.5","217.13","794","60.0","35"
"08/14/12 14:49:38","201.5598","173.9","216.87","796","60.0","35"
"08/14/12 14:54:39","201.5732","162.6","215.37","754","60.03","35"
"08/14/12 14:59:38","201.5863","167.2","214.38","777","60.03","34"
"08/14/12 15:04:37","201.5992","165.1","216.06","763","60.03","34"
"08/14/12 15:09:38","201.612","162.4","215.02","753","60.03","34"
"08/14/12 15:14:38","201.6246","161.2","215.77","747","60.03","34"
"08/14/12 15:19:37","201.637","159.4","216.56","737","60.03","34"
"08/14/12 15:24:37","201.6487","110.5","215.4","523","60.03","34"
"08/14/12 15:29:38","201.6579","103.4","215.58","494","60.03","33"
"08/14/12 15:34:38","201.6684","132.5","216.26","619","60.0","33"
"08/14/12 15:39:38","201.6791","139.6","216.02","650","60.0","32"
"08/14/12 15:44:39","201.6906","142.8","216.23","659","60.0","32"
"08/14/12 15:49:37","201.7012","135.5","216.07","629","60.03","32"
"08/14/12 15:54:38","201.7109","113.7","216.12","534","60.03","32"
"08/14/12 15:59:38","201.7208","129.8","215.89","609","60.03","32"
"08/14/12 16:04:37","201.7307","119.3","215.97","564","60.03","32"
"08/14/12 16:09:38","201.7397","115.3","216.57","540","60.03","32"
"08/14/12 16:14:37","201.749","120.7","216.29","567","60.0","32"
"08/14/12 16:19:38","201.7583","120.8","216.3","569","60.03","32"
"08/14/12 16:24:39","201.7673","104.8","215.75","502","60.0","31"
"08/14/12 16:29:37","201.7753","106.4","216.01","509","60.03","31"
"08/14/12 16:34:37","201.7831","79.3","215.76","391","60.0","31"
"08/14/12 16:39:38","201.7869","34.5","213.75","300","60.03","31"
"08/14/12 16:44:37","201.7902","37.4","214.11","111","60.03","30"
"08/14/12 16:49:37","201.7939","46.3","213.35","362","60.03","29"
"08/14/12 16:54:38","201.7976","48.6","213.77","373","60.03","29"
"08/14/12 16:59:38","201.8019","67.7","213.91","342","60.0","29"
"08/14/12 17:04:39","201.8073","81.2","214.5","400","60.03","30"
"08/14/12 17:09:38","201.8133","75.0","214.66","375","60.03","30"
"08/14/12 17:14:38","201.819","73.2","214.21","368","60.07","30"
"08/14/12 17:19:38","201.8246","70.2","214.72","353","60.07","30"
"08/14/12 17:24:37","201.8299","67.5","214.2","341","60.03","30"
"08/14/12 17:29:37","201.8348","40.1","213.44","217","60.03","30"
"08/14/12 17:34:38","201.8382","44.6","213.69","340","60.03","30"
"08/14/12 17:39:39","201.8404","30.1","213.05","199","60.03","29"
"08/14/12 17:44:37","201.8423","23.5","213.46","210","60.03","28"
"08/14/12 17:49:38","201.8444","33.8","211.85","67","60.03","28"
"08/14/12 17:54:37","201.8469","47.5","213.43","128","60.07","28"
"08/14/12 17:59:37","201.8494","39.8","213.58","298","60.03","27"
"08/14/12 18:04:38","201.8528","48.1","213.46","337","60.03","28"
"08/14/12 18:09:37","201.856","35.2","213.95","353","60.0","28"
"08/14/12 18:14:37","201.859","42.7","213.39","131","60.03","28"
"08/14/12 18:19:37","201.8615","30.9","213.32","293","60.03","28"
"08/14/12 18:24:38","201.8633","27.0","213.67","30","60.03","28"
"08/14/12 18:29:37","201.8649","21.4","213.39","21","60.0","28"
"08/14/12 18:34:37","201.8661","11.1","212.55","78","60.03","27"
"08/14/12 18:39:38","201.8671","11.9","212.66","180","60.03","27"
"08/14/12 18:44:38","201.868","6.4","212.46","221","60.03","26"
"08/14/12 18:49:37","201.8687","13.7","212.4","60","60.03","26"
"08/14/12 18:54:38","201.8695","14.2","213.82","213","60.03","26"
"08/14/12 18:59:38","201.8702","11.3","212.99","18","60.03","26"
"08/14/12 19:04:37","201.871","13.3","213.01","1","60.03","25"
"08/14/12 19:09:38","201.8716","0.0","212.79","0","60.03","25"
"08/14/12 19:14:37","201.8721","0.0","213.72","0","60.03","25"
"08/14/12 19:19:37","201.8724","0.0","213.68","0","60.0","25"
"08/14/12 19:24:38","201.8728","0.0","212.77","0","60.03","25"
"08/15/12 06:24:43","201.8736","0.0","212.27","222","60.0","14"
"08/15/12 06:29:42","201.8739","13.4","212.36","1","60.07","15"
"08/15/12 06:34:37","201.8743","12.1","211.31","67","60.03","15"
"08/15/12 06:39:37","201.8748","0.0","212.15","0","60.03","15"
"08/15/12 06:44:39","201.8754","11.8","212.96","0","60.0","15"
"08/15/12 06:49:39","201.8762","15.1","214.06","3","60.0","16"
"08/15/12 06:54:37","201.8773","16.5","213.35","14","60.03","16"
"08/15/12 06:59:38","201.8788","19.3","213.43","15","60.03","17"
"08/15/12 07:04:39","201.8804","31.4","213.1","293","60.03","17"
"08/15/12 07:09:37","201.8824","22.9","213.14","55","60.03","17"
"08/15/12 07:14:38","201.8846","26.2","209.63","213","60.03","18"
"08/15/12 07:19:38","201.8871","38.3","212.04","262","60.03","18"
"08/15/12 07:24:38","201.8898","42.2","211.19","235","60.03","19"
"08/15/12 07:29:39","201.8929","35.7","212.61","312","60.03","19"
"08/15/12 07:34:38","201.8962","38.8","211.86","262","60.0","20"
"08/15/12 07:39:37","201.8999","49.3","212.19","236","60.03","20"
"08/15/12 07:44:38","201.9038","44.2","212.11","320","60.0","21"
"08/15/12 07:49:38","201.9077","49.8","212.79","368","60.03","21"
"08/15/12 07:54:38","201.9115","46.3","213.9","132","60.0","22"
"08/15/12 07:59:39","201.9155","41.6","215.69","363","60.03","22"
"08/15/12 08:04:37","201.9193","44.7","214.42","166","60.0","23"
"08/15/12 08:09:39","201.9233","38.3","214.83","196","60.03","23"
"08/15/12 08:14:38","201.9274","52.1","213.7","88","60.03","24"
"08/15/12 08:19:37","201.9319","67.5","214.17","94","60.03","24"
"08/15/12 08:24:38","201.9375","89.5","215.57","438","60.0","24"
"08/15/12 08:29:38","201.9447","94.6","215.95","457","60.03","25"
"08/15/12 08:34:38","201.9521","98.8","216.32","469","60.03","25"
"08/15/12 08:39:37","201.9599","103.8","216.72","490","60.03","25"
"08/15/12 08:44:39","201.968","105.6","215.87","505","60.0","26"
"08/15/12 08:49:37","201.9763","106.6","216.05","505","60.03","26"
"08/15/12 08:54:38","201.9843","100.0","214.06","481","60.0","26"
"08/15/12 08:59:37","201.9922","104.6","215.73","499","60.03","26"
"08/15/12 09:04:38","202.0008","114.4","217.09","538","60.0","26"
"08/15/12 09:09:38","202.01","121.5","216.59","571","60.03","27"
"08/15/12 09:14:38","202.0196","127.2","216.33","594","60.0","27"
"08/15/12 09:19:38","202.0296","130.4","214.78","615","60.0","28"
"08/15/12 09:24:39","202.0399","133.5","215.11","629","60.03","28"
"08/15/12 09:29:39","202.0504","136.1","215.54","640","60.03","29"
"08/15/12 09:34:37","202.0611","141.1","216.41","659","60.03","29"
"08/15/12 09:39:38","202.0723","144.8","216.39","674","60.03","30"
"08/15/12 09:44:38","202.0835","147.6","215.73","687","60.0","31"
"08/15/12 09:49:37","202.0951","150.7","216.31","695","60.03","31"
"08/15/12 09:54:37","202.107","154.5","217.03","707","60.03","32"
"08/15/12 09:59:38","202.1184","150.9","215.73","698","60.03","32"
"08/15/12 10:04:38","202.13","137.4","215.79","643","60.0","32"
"08/15/12 10:09:38","202.142","173.7","218.02","791","60.03","33"
"08/15/12 10:14:38","202.1536","134.7","216.59","626","60.0","33"
"08/15/12 10:19:38","202.1651","162.4","217.35","741","60.0","33"
"08/15/12 10:24:39","202.1767","90.3","215.84","438","60.03","33"
"08/15/12 10:29:39","202.1868","161.6","217.65","736","60.03","33"
"08/15/12 10:34:38","202.1973","138.2","217.13","635","60.03","33"
"08/15/12 10:39:37","202.2099","173.8","217.44","789","60.03","34"
"08/15/12 10:44:37","202.224","183.6","217.52","834","60.03","35"
"08/15/12 10:49:39","202.2379","175.3","217.65","805","60.03","35"
"08/15/12 10:54:38","202.251","166.8","216.72","764","60.03","36"
"08/15/12 10:59:38","202.2636","143.7","216.63","661","60.0","36"
"08/15/12 11:04:39","202.2763","166.6","215.08","765","60.03","36"
"08/15/12 11:09:38","202.2899","190.8","215.3","872","60.03","37"
"08/15/12 11:14:38","202.3049","193.3","216.15","881","60.03","37"
"08/15/12 11:19:39","202.3201","195.9","217.89","884","60.0","38"
"08/15/12 11:24:37","202.3348","194.5","217.16","875","60.0","38"
"08/15/12 11:29:38","202.35","195.0","217.02","884","60.03","38"
"08/15/12 11:34:38","202.3651","187.4","217.92","848","60.0","39"
"08/15/12 11:39:38","202.3803","195.6","217.27","881","60.03","38"
"08/15/12 11:44:39","202.3943","172.8","216.72","789","60.0","38"
"08/15/12 11:49:39","202.4092","185.0","216.4","847","60.03","38"
"08/15/12 11:54:37","202.4234","189.4","217.47","855","60.03","38"
"08/15/12 11:59:38","202.4379","193.1","217.4","878","60.03","38"
"08/15/12 12:04:39","202.4527","183.0","217.57","835","60.0","38"
"08/15/12 12:09:38","202.4676","196.1","217.55","888","60.03","38"
"08/15/12 12:14:39","202.4827","194.9","217.22","884","60.03","38"
"08/15/12 12:19:38","202.498","195.7","215.59","898","60.03","39"
"08/15/12 12:24:38","202.5132","196.6","217.98","888","60.0","39"
"08/15/12 12:29:38","202.5285","195.5","217.43","879","60.03","39"
"08/15/12 12:34:38","202.5437","195.6","219.09","885","60.03","39"
"08/15/12 12:39:37","202.559","196.3","217.86","887","60.03","40"
"08/15/12 12:44:37","202.5742","196.6","217.12","887","60.0","40"
"08/15/12 12:49:38","202.5895","195.8","216.55","883","60.0","41"
"08/15/12 12:54:39","202.6047","196.3","216.96","886","60.0","41"
"08/15/12 12:59:38","202.62","194.7","217.59","885","60.03","41"
"08/15/12 13:04:38","202.6352","196.7","218.51","873","60.03","41"
"08/15/12 13:09:38","202.6505","196.4","218.12","890","60.0","41"
"08/15/12 13:14:38","202.6656","195.9","218.84","883","60.03","42"
"08/15/12 13:19:38","202.6809","195.8","218.09","882","60.0","42"
"08/15/12 13:24:39","202.6962","195.6","218.54","885","60.0","42"
"08/15/12 13:29:38","202.7115","195.1","217.7","886","60.0","41"
"08/15/12 13:34:38","202.7267","195.6","218.35","880","60.03","41"
"08/15/12 13:39:38","202.742","196.2","218.21","880","60.0","41"
"08/15/12 13:44:38","202.7572","195.0","217.88","879","60.0","41"
"08/15/12 13:49:39","202.7724","194.4","217.72","881","60.0","41"
"08/15/12 13:54:37","202.7874","194.0","217.91","870","60.0","41"
"08/15/12 13:59:39","202.8025","190.7","216.89","866","60.03","42"
"08/15/12 14:04:38","202.8173","190.1","217.2","862","60.03","42"
"08/15/12 14:09:39","202.8321","190.9","218.03","863","60.03","41"
"08/15/12 14:14:37","202.8469","192.4","217.37","867","60.03","41"
"08/15/12 14:19:38","202.8619","187.0","217.23","851","60.03","40"
"08/15/12 14:24:38","202.8763","184.9","217.19","839","60.0","40"
"08/15/12 14:29:38","202.8906","181.5","216.09","827","60.03","39"
"08/15/12 14:34:39","202.9047","180.4","217.57","818","60.0","39"
"08/15/12 14:39:39","202.9187","179.0","217.74","812","60.03","38"
"08/15/12 14:44:38","202.9324","176.8","216.58","806","60.03","38"
"08/15/12 14:49:38","202.9459","171.1","216.0","784","59.96","38"
"08/15/12 14:54:39","202.9589","172.6","216.62","791","60.03","37"
"08/15/12 14:59:37","202.972","168.8","216.74","773","60.03","37"
"08/15/12 15:04:38","202.9848","160.2","215.85","740","60.03","37"
"08/15/12 15:09:38","202.9968","157.8","216.32","726","60.0","37"
"08/15/12 15:14:38","203.0094","161.6","215.34","746","60.03","37"
"08/15/12 15:19:39","203.0219","158.7","216.27","733","60.03","37"
"08/15/12 15:24:38","203.034","145.3","216.2","672","60.03","36"
"08/15/12 15:29:38","203.0457","145.6","216.01","674","60.0","36"
"08/15/12 15:34:37","203.0568","148.3","215.34","687","60.03","36"
