"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 15:39:39","203.0683","146.8","215.02","685","60.0","36"
"08/15/12 15:44:39","203.0795","141.0","215.34","649","60.03","36"
"08/15/12 15:49:38","203.0903","139.4","215.35","652","60.03","36"
"08/15/12 15:54:37","203.101","135.3","215.35","634","60.03","35"
"08/15/12 15:59:38","203.1114","131.1","215.94","616","60.03","35"
"08/15/12 16:04:38","203.1213","128.4","215.66","605","60.0","34"
"08/15/12 16:09:38","203.1311","123.6","214.5","586","60.0","34"
"08/15/12 16:14:38","203.1405","119.4","214.35","568","60.0","34"
"08/15/12 16:19:38","203.1497","113.9","215.56","540","60.03","34"
"08/15/12 16:24:37","203.1583","109.8","214.59","524","60.0","33"
"08/15/12 16:29:38","203.1667","107.5","214.9","517","60.0","33"
"08/15/12 16:34:38","203.1749","101.7","215.19","488","60.03","33"
"08/15/12 16:39:37","203.1826","96.0","215.8","466","60.0","32"
"08/15/12 16:44:38","203.1897","88.1","214.64","430","60.03","32"
"08/15/12 16:49:38","203.1963","87.2","215.04","421","60.03","32"
"08/15/12 16:54:39","203.2029","82.2","215.06","407","60.0","32"
"08/15/12 16:59:37","203.2091","76.9","214.28","383","60.03","32"
"08/15/12 17:04:38","203.2152","79.7","215.04","393","60.03","31"
"08/15/12 17:09:38","203.2213","73.2","214.49","368","60.0","31"
"08/15/12 17:14:38","203.2266","70.0","213.69","351","60.0","30"
"08/15/12 17:19:37","203.2311","52.6","212.66","353","60.07","30"
"08/15/12 17:24:37","203.2351","48.8","213.78","380","60.03","30"
"08/15/12 17:29:37","203.2389","43.4","213.74","316","60.03","29"
"08/15/12 17:34:37","203.2426","44.9","214.0","232","60.03","29"
"08/15/12 17:39:38","203.2459","32.6","214.01","164","60.03","29"
"08/15/12 17:44:38","203.2486","36.9","211.13","147","60.03","29"
"08/15/12 17:49:37","203.2512","29.4","213.22","226","60.03","28"
"08/15/12 17:54:38","203.2538","29.2","213.47","244","60.03","28"
"08/15/12 17:59:39","203.2565","31.4","212.36","120","60.03","28"
"08/15/12 18:04:38","203.259","30.5","213.37","26","60.03","28"
"08/15/12 18:09:38","203.2611","31.4","213.62","200","60.03","27"
"08/15/12 18:14:38","203.2632","16.4","212.85","155","60.0","27"
"08/15/12 18:19:39","203.265","20.4","213.38","44","60.03","27"
"08/15/12 18:24:39","203.2665","13.9","214.07","160","60.03","27"
"08/15/12 18:29:38","203.2676","16.3","213.3","31","60.03","27"
"08/15/12 18:34:39","203.2685","0.0","213.69","66","60.03","26"
"08/15/12 18:39:38","203.2693","0.0","212.86","0","60.03","26"
"08/15/12 18:44:38","203.2698","12.3","213.74","28","60.03","26"
"08/15/12 18:49:38","203.2703","10.9","213.73","36","60.03","26"
"08/15/12 18:54:39","203.2708","10.7","213.4","2","60.03","25"
"08/15/12 18:59:39","203.2715","9.3","213.8","0","60.03","25"
"08/15/12 19:04:38","203.2722","13.3","213.61","1","60.03","25"
"08/15/12 19:09:38","203.2728","13.8","214.73","0","59.96","25"
"08/15/12 19:14:39","203.2734","0.0","213.04","145","60.03","25"
"08/15/12 19:19:38","203.2738","0.0","213.08","0","60.0","25"
"08/15/12 19:24:38","203.2741","15.2","212.75","258","60.03","25"
"08/15/12 19:34:38","203.2744","0.0","212.21","0","60.03","24"
"08/16/12 06:49:41","203.2753","14.1","213.14","4","60.03","21"
"08/16/12 06:54:39","203.2763","13.3","213.6","17","60.07","21"
"08/16/12 06:59:37","203.2775","13.9","213.85","6","60.0","22"
"08/16/12 07:04:38","203.2782","11.9","212.78","2","60.03","22"
"08/16/12 07:09:38","203.279","15.0","213.13","7","60.03","22"
"08/16/12 07:14:39","203.2806","24.4","214.22","74","60.03","22"
"08/16/12 07:19:39","203.2822","11.8","214.76","6","60.03","22"
"08/16/12 07:24:38","203.2826","8.0","213.3","234","60.0","22"
"08/16/12 07:29:39","203.2828","14.5","213.47","15","60.03","22"
"08/16/12 07:34:38","203.2837","8.1","212.57","18","60.03","22"
"08/16/12 07:39:41","203.2847","14.6","213.59","15","60.03","22"
"08/16/12 07:44:39","203.2851","0.0","212.08","0","60.03","21"
"08/16/12 07:49:38","203.2854","3.4","213.52","238","60.03","21"
"08/16/12 07:54:37","203.2864","17.3","213.48","19","60.0","21"
"08/16/12 07:59:41","203.2891","24.9","213.54","62","60.07","21"
"08/16/12 08:04:39","203.2916","33.7","215.0","215","60.0","22"
"08/16/12 08:09:38","203.2933","31.9","214.3","31","60.03","22"
"08/16/12 08:14:38","203.2952","16.6","214.44","142","60.03","22"
"08/16/12 08:19:38","203.2975","41.5","213.99","156","60.0","22"
"08/16/12 08:24:38","203.3012","64.4","214.07","264","60.0","22"
"08/16/12 08:29:38","203.3047","44.6","213.57","101","60.0","22"
"08/16/12 08:34:39","203.308","49.7","213.32","199","60.03","22"
"08/16/12 08:39:39","203.3117","52.7","215.01","205","60.03","22"
"08/16/12 08:44:39","203.3152","28.1","213.96","161","60.03","22"
"08/16/12 08:49:39","203.3168","15.5","213.24","15","60.03","22"
"08/16/12 08:54:38","203.318","14.8","211.92","13","60.03","22"
"08/16/12 08:59:38","203.32","40.4","212.13","86","60.0","22"
"08/16/12 09:04:38","203.3229","37.5","213.38","107","60.0","22"
"08/16/12 09:09:39","203.3253","33.5","212.71","166","60.0","22"
"08/16/12 09:14:38","203.3283","35.4","212.03","129","60.0","22"
"08/16/12 09:19:38","203.33","18.4","212.35","235","60.0","22"
"08/16/12 09:24:38","203.3312","15.5","214.34","133","60.0","22"
"08/16/12 09:29:38","203.3336","40.3","213.91","236","60.0","22"
"08/16/12 09:34:39","203.3365","31.9","215.34","245","60.0","22"
"08/16/12 09:39:39","203.3393","34.4","213.69","117","60.0","22"
"08/16/12 09:44:39","203.3423","42.7","213.43","285","60.03","22"
"08/16/12 09:49:38","203.3444","29.3","213.77","33","60.0","22"
"08/16/12 09:54:38","203.347","37.4","214.55","99","60.07","22"
"08/16/12 09:59:38","203.35","35.0","214.26","113","60.0","22"
"08/16/12 10:04:39","203.3529","42.0","214.98","318","60.0","22"
"08/16/12 10:09:39","203.3563","33.6","214.79","126","60.03","22"
"08/16/12 10:14:39","203.36","58.0","214.17","88","60.0","22"
"08/16/12 10:19:39","203.3638","50.2","215.13","362","60.0","22"
"08/16/12 10:24:39","203.3695","92.5","215.63","448","60.0","22"
"08/16/12 10:29:39","203.3749","58.2","215.12","80","60.03","22"
"08/16/12 10:34:39","203.3839","75.8","216.07","377","60.03","23"
"08/16/12 10:39:38","203.3899","62.1","216.37","387","60.07","23"
"08/16/12 10:44:38","203.3951","49.5","216.23","351","60.07","23"
"08/16/12 10:49:39","203.3989","54.2","216.22","116","60.03","23"
"08/16/12 10:54:39","203.4038","76.6","215.85","378","60.0","23"
"08/16/12 10:59:39","203.4129","189.2","218.67","822","60.03","24"
"08/16/12 11:04:39","203.4253","166.0","217.39","759","60.07","25"
"08/16/12 11:09:38","203.434","107.6","215.54","515","60.03","25"
"08/16/12 11:14:38","203.4383","37.7","213.98","290","60.03","25"
"08/16/12 11:19:39","203.4416","61.9","214.39","219","60.0","24"
"08/16/12 11:24:38","203.4455","47.9","214.38","353","60.0","24"
"08/16/12 11:29:39","203.4493","47.2","215.41","192","60.03","23"
"08/16/12 11:34:39","203.4532","68.1","214.9","337","60.03","23"
"08/16/12 11:39:38","203.4605","85.7","215.07","421","60.07","23"
"08/16/12 11:44:38","203.4672","65.7","214.11","332","60.03","23"
"08/16/12 11:49:39","203.4709","48.5","213.47","341","60.03","23"
"08/16/12 11:54:38","203.4759","68.2","214.7","345","60.03","23"
"08/16/12 11:59:38","203.4798","52.5","214.53","395","60.03","23"
"08/16/12 12:04:39","203.4846","99.0","215.08","476","60.03","23"
"08/16/12 12:09:38","203.4962","150.4","216.66","696","60.03","25"
"08/16/12 12:14:39","203.5065","135.1","216.42","630","60.0","25"
"08/16/12 12:19:38","203.5156","125.2","216.21","586","60.03","25"
"08/16/12 12:24:39","203.5265","134.0","216.33","624","60.0","25"
"08/16/12 12:29:39","203.5358","112.8","214.92","540","60.03","25"
"08/16/12 12:34:39","203.5418","89.4","215.23","438","60.0","25"
"08/16/12 12:39:40","203.5512","92.1","215.74","447","60.03","25"
"08/16/12 12:44:39","203.5555","50.3","213.8","376","60.0","24"
"08/16/12 12:49:39","203.5593","48.6","215.91","137","60.03","24"
"08/16/12 12:54:39","203.5632","56.0","215.5","203","60.03","24"
"08/16/12 12:59:39","203.5663","36.6","215.41","126","60.0","23"
"08/16/12 13:04:39","203.5688","37.4","215.87","251","60.0","23"
"08/16/12 13:09:38","203.5726","54.8","216.59","391","60.03","23"
"08/16/12 13:14:39","203.5784","65.2","215.75","326","60.0","23"
"08/16/12 13:19:39","203.5846","82.0","216.76","399","60.03","23"
"08/16/12 13:24:39","203.5917","93.8","217.41","449","60.0","24"
"08/16/12 13:29:39","203.6002","176.2","218.06","799","60.0","24"
"08/16/12 13:34:39","203.6106","105.3","216.57","502","60.0","25"
"08/16/12 13:39:39","203.6184","122.9","216.74","580","60.03","25"
"08/16/12 13:44:39","203.6267","90.0","216.24","438","60.0","25"
"08/16/12 13:49:38","203.6343","177.4","218.2","813","60.0","25"
"08/16/12 13:54:39","203.6428","67.9","215.77","273","60.03","25"
"08/16/12 13:59:39","203.6522","185.1","217.94","817","60.03","25"
"08/16/12 14:04:38","203.6627","121.8","216.64","569","60.03","25"
"08/16/12 14:09:39","203.6705","125.8","216.45","591","60.0","25"
"08/16/12 14:14:39","203.6809","144.5","217.09","668","60.03","25"
"08/16/12 14:19:39","203.692","90.0","215.97","437","60.03","26"
"08/16/12 14:24:38","203.7018","80.8","214.91","400","60.0","27"
"08/16/12 14:29:38","203.7115","165.5","217.46","756","60.0","27"
"08/16/12 14:34:39","203.7199","186.4","217.61","865","60.0","26"
"08/16/12 14:39:38","203.7245","55.8","214.09","379","60.0","25"
"08/16/12 14:44:38","203.7326","190.4","218.35","848","60.03","25"
"08/16/12 14:49:38","203.7413","44.3","214.24","379","60.0","25"
"08/16/12 14:54:39","203.7466","40.1","214.68","329","60.03","25"
"08/16/12 14:59:38","203.7504","52.3","214.62","377","60.03","24"
"08/16/12 15:04:39","203.7556","62.2","215.66","320","60.0","24"
"08/16/12 15:09:39","203.7616","86.2","215.58","422","60.03","24"
"08/16/12 15:14:39","203.7663","88.7","215.18","429","60.0","24"
"08/16/12 15:19:38","203.7717","45.5","214.24","215","60.03","24"
"08/16/12 15:24:38","203.7756","54.8","214.38","367","60.0","24"
"08/16/12 15:29:39","203.7793","39.4","213.66","191","60.03","24"
"08/16/12 15:34:39","203.7831","42.6","214.27","142","60.03","23"
"08/16/12 15:39:38","203.7879","82.7","214.08","404","60.03","23"
"08/16/12 15:44:38","203.7956","61.0","213.98","438","60.03","24"
"08/16/12 15:49:38","203.8017","114.8","215.64","553","60.03","24"
"08/16/12 15:54:38","203.8097","196.9","217.06","896","60.0","24"
"08/16/12 15:59:38","203.8149","47.9","213.73","339","60.03","24"
"08/16/12 16:04:39","203.8202","81.1","215.21","402","60.03","24"
"08/16/12 16:09:39","203.8283","127.5","216.27","599","60.03","25"
"08/16/12 16:14:38","203.835","142.7","217.06","664","60.0","25"
"08/16/12 16:19:38","203.8408","33.3","214.02","193","60.0","24"
"08/16/12 16:24:39","203.8443","48.7","213.91","348","60.0","24"
"08/16/12 16:29:39","203.8516","127.1","215.64","599","60.03","25"
"08/16/12 16:34:39","203.8553","48.8","212.63","104","60.03","24"
"08/16/12 16:39:39","203.8627","58.8","213.97","348","60.03","24"
"08/16/12 16:44:39","203.8666","53.0","213.32","249","60.0","24"
"08/16/12 16:49:39","203.8695","44.7","213.93","286","60.03","24"
"08/16/12 16:54:39","203.8727","39.6","214.14","298","60.0","23"
"08/16/12 16:59:39","203.8748","13.8","214.07","23","60.07","23"
"08/16/12 17:04:39","203.8767","26.6","215.07","168","60.03","23"
"08/16/12 17:09:39","203.8786","27.8","214.48","92","60.03","22"
"08/16/12 17:14:39","203.8802","23.2","214.41","19","60.03","22"
"08/16/12 17:19:39","203.8819","20.3","214.6","197","60.0","22"
"08/16/12 17:24:39","203.8832","17.6","213.99","4","60.03","22"
"08/16/12 17:29:39","203.8849","34.5","214.92","252","60.03","22"
"08/16/12 17:34:39","203.8865","19.9","214.24","72","60.03","22"
"08/16/12 17:39:38","203.8873","0.0","213.25","178","60.07","21"
"08/16/12 17:44:39","203.8878","0.0","214.05","0","60.03","20"
"08/16/12 17:49:38","203.8886","13.9","213.23","96","60.03","20"
"08/16/12 17:54:38","203.8897","18.4","213.56","285","60.0","20"
"08/16/12 17:59:39","203.891","12.5","213.77","53","60.03","20"
"08/16/12 18:04:38","203.8923","15.6","212.55","28","60.03","20"
"08/16/12 18:09:38","203.893","12.6","212.88","15","60.03","20"
"08/16/12 18:14:38","203.894","16.1","212.64","83","60.03","20"
"08/16/12 18:24:40","203.8948","0.0","212.63","0","60.03","20"
"08/16/12 18:39:42","203.8953","0.0","213.98","0","60.03","20"
"08/16/12 18:54:40","203.8958","14.0","214.92","0","60.03","20"
"08/16/12 18:59:42","203.8964","0.0","214.48","0","60.03","20"
"08/16/12 19:04:39","203.8966","0.0","214.38","0","60.03","20"
"08/16/12 19:09:41","203.897","0.0","215.24","0","60.0","20"
"08/17/12 06:39:42","203.8984","0.0","213.36","0","60.03","14"
"08/17/12 06:44:38","203.8988","15.8","213.26","1","60.03","14"
"08/17/12 06:49:39","203.8993","11.2","213.73","94","60.07","14"
"08/17/12 06:54:40","203.9005","12.9","212.67","191","60.0","14"
"08/17/12 06:59:38","203.9018","28.6","213.43","51","60.03","15"
"08/17/12 07:04:38","203.9034","23.4","213.23","60","60.0","15"
"08/17/12 07:09:39","203.9054","30.6","214.93","165","60.0","15"
"08/17/12 07:14:39","203.9076","27.4","214.01","73","60.03","15"
"08/17/12 07:19:39","203.9102","32.3","213.19","232","60.03","15"
"08/17/12 07:24:39","203.9132","34.5","213.72","280","60.03","16"
"08/17/12 07:29:38","203.9165","50.5","214.48","276","60.0","16"
"08/17/12 07:34:39","203.9202","41.0","214.22","327","60.03","16"
"08/17/12 07:39:38","203.9241","47.1","213.87","85","60.03","16"
"08/17/12 07:44:39","203.928","42.3","214.24","377","60.0","17"
"08/17/12 07:49:40","203.9319","58.1","214.7","81","60.03","17"
"08/17/12 07:54:38","203.9358","49.8","214.58","213","60.03","17"
"08/17/12 07:59:38","203.9397","48.8","215.22","263","60.03","17"
"08/17/12 08:04:39","203.9438","58.5","215.16","383","60.0","17"
"08/17/12 08:09:39","203.9482","72.7","214.27","372","60.0","17"
"08/17/12 08:14:38","203.9538","91.2","216.21","442","60.0","17"
"08/17/12 08:19:38","203.9611","97.0","215.81","464","60.0","17"
"08/17/12 08:24:39","203.9688","100.7","216.21","486","60.03","18"
"08/17/12 08:29:40","203.9768","105.1","216.35","499","59.96","18"
"08/17/12 08:34:42","203.9852","109.6","216.56","522","60.0","18"
"08/17/12 08:39:41","203.9939","114.0","216.43","541","60.03","18"
"08/17/12 08:44:41","204.003","119.4","216.33","559","60.03","19"
"08/17/12 08:49:41","204.0125","123.4","216.55","575","60.03","19"
"08/17/12 08:54:42","204.0222","127.1","217.23","594","60.03","19"
"08/17/12 08:59:41","204.0323","131.6","217.32","613","60.0","19"
"08/17/12 09:04:42","204.0428","135.7","215.67","638","60.03","19"
"08/17/12 09:09:42","204.0536","140.3","216.11","654","60.0","19"
"08/17/12 09:14:40","204.0646","144.4","216.36","673","60.0","19"
"08/17/12 09:19:40","204.076","148.4","218.23","678","60.0","20"
"08/17/12 09:24:41","204.0877","151.9","217.3","702","60.03","20"
"08/17/12 09:29:40","204.0996","155.4","217.94","714","60.03","20"
"08/17/12 09:34:41","204.112","159.0","217.38","730","60.03","20"
"08/17/12 09:39:42","204.1245","162.4","218.35","742","60.0","20"
"08/17/12 09:44:41","204.1372","167.4","218.71","752","60.03","20"
"08/17/12 09:49:42","204.1503","168.7","218.56","769","60.03","21"
"08/17/12 09:54:41","204.1636","172.5","218.17","785","60.0","21"
"08/17/12 09:59:41","204.1772","176.2","218.45","794","60.03","22"
"08/17/12 10:04:40","204.1909","178.0","218.05","807","60.03","22"
"08/17/12 10:09:40","204.2049","180.8","218.01","824","60.07","22"
"08/17/12 10:14:40","204.2191","183.6","217.22","835","60.0","23"
"08/17/12 10:19:41","204.2336","187.2","217.95","850","60.0","23"
"08/17/12 10:24:40","204.2482","190.7","218.31","864","60.03","23"
"08/17/12 10:29:40","204.2631","192.0","217.88","865","60.03","23"
"08/17/12 10:34:40","204.2781","194.8","217.9","877","60.03","23"
"08/17/12 10:39:41","204.2934","195.8","216.9","895","60.0","23"
"08/17/12 10:44:41","204.3088","196.6","216.56","892","60.0","24"
"08/17/12 10:54:41","204.3394","196.5","218.3","881","60.0","23"
"08/17/12 10:59:41","204.3548","196.9","218.53","889","60.03","24"
"08/17/12 11:04:40","204.3701","197.2","218.76","887","60.0","24"
"08/17/12 11:09:40","204.3854","196.4","218.45","891","60.0","24"
"08/17/12 11:14:41","204.4008","196.4","218.54","890","60.03","24"
"08/17/12 11:19:42","204.4162","196.3","219.0","881","60.0","24"
"08/17/12 11:24:40","204.4315","197.1","219.14","891","60.03","24"
"08/17/12 11:29:41","204.4469","197.0","218.25","884","60.0","24"
"08/17/12 11:34:42","204.4623","196.7","218.56","888","60.03","25"
"08/17/12 11:39:42","204.4776","195.7","218.09","886","60.0","25"
"08/17/12 11:44:41","204.4929","196.7","218.2","890","60.0","25"
"08/17/12 11:49:41","204.5083","196.1","217.93","893","60.03","25"
"08/17/12 11:54:42","204.5236","197.2","218.81","869","60.0","25"
"08/17/12 11:59:41","204.5389","196.1","218.66","886","60.03","25"
"08/17/12 12:04:42","204.5542","195.7","218.16","877","60.03","25"
"08/17/12 12:09:40","204.5695","196.0","217.51","884","60.03","26"
"08/17/12 12:14:42","204.5848","196.9","218.54","888","60.03","26"
"08/17/12 12:19:41","204.6001","195.6","217.8","889","60.03","26"
"08/17/12 12:24:41","204.6154","197.1","218.41","888","60.03","27"
"08/17/12 12:29:41","204.6307","196.6","218.56","885","60.03","27"
"08/17/12 12:34:41","204.646","196.5","218.45","884","60.07","26"
"08/17/12 12:39:41","204.6613","196.9","218.95","890","60.03","26"
"08/17/12 12:44:41","204.6766","196.5","218.93","876","60.03","26"
"08/17/12 12:49:42","204.6919","195.6","217.72","886","59.96","26"
"08/17/12 12:54:41","204.7071","195.8","218.06","872","60.0","26"
"08/17/12 12:59:41","204.7225","196.8","217.79","892","60.03","27"
"08/17/12 13:04:42","204.7378","196.7","217.87","883","60.03","27"
"08/17/12 13:09:42","204.7531","195.6","217.99","893","60.03","27"
"08/17/12 13:14:40","204.7683","196.1","217.48","892","60.0","27"
"08/17/12 13:19:41","204.7837","197.2","218.64","887","60.03","28"
"08/17/12 13:24:42","204.799","196.7","217.57","884","60.0","28"
"08/17/12 13:29:41","204.8143","196.3","218.58","892","60.0","28"
"08/17/12 13:34:41","204.8295","197.5","218.42","891","60.0","28"
"08/17/12 13:39:41","204.8449","196.8","217.93","882","60.03","27"
"08/17/12 13:44:41","204.8601","197.4","217.85","886","60.03","27"
"08/17/12 13:49:41","204.8755","196.1","218.44","887","60.03","28"
"08/17/12 13:54:41","204.8907","197.2","218.55","886","60.03","27"
"08/17/12 13:59:41","204.906","196.0","218.12","886","60.03","28"
"08/17/12 14:04:41","204.9213","196.1","217.8","888","60.03","27"
"08/17/12 14:09:41","204.9367","196.4","218.71","883","60.03","27"
"08/17/12 14:14:41","204.9519","196.8","218.54","891","60.0","27"
"08/17/12 14:19:41","204.9673","196.1","218.23","884","60.0","28"
"08/17/12 14:24:41","204.9824","195.3","216.93","887","60.0","28"
"08/17/12 14:29:42","204.9976","192.4","218.01","870","60.03","28"
"08/17/12 14:34:41","205.0123","189.7","218.01","860","60.03","28"
"08/17/12 14:39:42","205.0271","187.1","218.74","842","60.03","28"
"08/17/12 14:44:41","205.0415","184.8","218.02","841","60.0","28"
"08/17/12 14:49:42","205.0558","181.8","217.96","828","60.03","28"
"08/17/12 14:54:40","205.0698","179.3","218.54","813","60.03","28"
"08/17/12 14:59:42","205.0838","176.7","217.43","805","60.03","28"
"08/17/12 15:04:40","205.0974","173.9","218.06","792","60.03","28"
"08/17/12 15:09:41","205.1108","170.3","217.59","778","60.03","28"
"08/17/12 15:14:41","205.124","167.8","217.29","767","60.0","28"
"08/17/12 15:19:41","205.137","165.1","217.38","753","60.03","28"
"08/17/12 15:24:40","205.1496","161.4","217.36","736","60.0","28"
"08/17/12 15:29:42","205.1621","156.7","216.07","726","60.03","29"
"08/17/12 15:34:42","205.1742","154.0","217.34","708","60.03","28"
"08/17/12 15:39:40","205.186","150.5","217.35","694","60.03","29"
"08/17/12 15:44:40","205.1976","147.7","217.84","681","60.03","28"
"08/17/12 15:49:41","205.209","143.7","216.15","662","60.03","28"
"08/17/12 15:54:41","205.22","139.9","215.94","654","60.03","28"
"08/17/12 15:59:42","205.2308","136.1","216.94","630","60.03","28"
"08/17/12 16:04:40","205.2412","132.9","216.59","621","60.03","28"
"08/17/12 16:09:40","205.2514","128.4","216.79","601","60.0","28"
"08/17/12 16:14:41","205.2612","124.3","215.93","586","60.03","27"
"08/17/12 16:19:41","205.2708","120.8","216.65","570","60.0","27"
"08/17/12 16:24:41","205.28","116.5","216.85","548","60.0","27"
"08/17/12 16:29:42","205.289","112.4","216.61","535","60.03","27"
"08/17/12 16:34:42","205.2975","107.6","216.85","511","60.0","27"
"08/17/12 16:39:40","205.3057","103.1","216.09","493","60.03","27"
"08/17/12 16:44:41","205.3129","73.3","216.06","365","60.03","26"
"08/17/12 16:49:41","205.3199","94.3","215.76","452","60.03","26"
"08/17/12 16:54:41","205.3269","84.8","216.18","417","60.03","26"
"08/17/12 16:59:42","205.3333","76.2","215.64","378","60.03","26"
"08/17/12 17:04:42","205.339","81.3","215.88","398","60.07","26"
"08/17/12 17:09:41","205.3453","79.3","215.38","391","60.03","25"
"08/17/12 17:14:41","205.3512","73.0","215.77","366","60.03","25"
"08/17/12 17:19:42","205.3568","68.3","215.43","341","60.03","25"
"08/17/12 17:24:41","205.3619","63.4","215.49","323","60.0","25"
"08/17/12 17:29:41","205.3662","47.6","214.78","82","60.0","25"
"08/17/12 17:34:41","205.37","43.1","214.64","78","60.03","25"
"08/17/12 17:39:42","205.3739","49.3","214.4","167","60.03","24"
"08/17/12 17:44:41","205.3775","39.7","214.12","150","60.03","25"
"08/17/12 17:49:41","205.3807","34.3","213.73","87","60.03","24"
"08/17/12 17:54:41","205.3836","40.4","213.73","117","60.03","24"
"08/17/12 17:59:41","205.3862","26.9","214.32","267","60.0","24"
"08/17/12 18:04:42","205.3885","24.4","214.34","211","60.03","24"
"08/17/12 18:09:42","205.3904","21.6","214.11","22","60.03","24"
"08/17/12 18:14:42","205.392","29.0","213.97","115","60.03","23"
"08/17/12 18:19:42","205.3934","24.4","213.93","213","60.03","23"
"08/17/12 18:24:42","205.3945","6.7","213.43","175","60.03","23"
"08/17/12 18:29:40","205.3954","10.3","213.19","29","60.0","23"
"08/17/12 18:34:40","205.3962","0.0","213.11","3","60.03","22"
"08/17/12 18:39:40","205.3968","8.8","213.39","0","60.0","22"
"08/17/12 18:44:42","205.3972","14.6","213.86","0","60.0","22"
"08/17/12 18:49:40","205.3976","0.0","213.04","0","60.03","22"
"08/17/12 18:54:41","205.3979","0.0","213.81","0","60.03","22"
"08/17/12 18:59:41","205.3982","0.0","213.91","0","60.03","22"
"08/17/12 19:04:43","205.3984","0.0","215.03","205","60.03","21"
"08/18/12 06:49:46","205.4001","0.0","212.85","0","60.03","16"
"08/18/12 06:54:42","205.4008","12.5","212.45","66","60.03","17"
"08/18/12 06:59:42","205.4021","19.3","212.91","32","60.0","17"
"08/18/12 07:04:41","205.4035","22.9","212.19","241","60.03","17"
"08/18/12 07:09:41","205.4055","19.3","212.44","298","60.03","18"
"08/18/12 07:14:41","205.4071","15.9","213.88","0","60.03","18"
"08/18/12 07:19:42","205.4086","7.6","214.87","248","60.03","18"
"08/18/12 07:24:42","205.4097","29.3","214.71","112","60.0","18"
"08/18/12 07:29:41","205.412","46.0","215.16","246","60.0","19"
"08/18/12 07:34:41","205.4153","53.1","215.98","403","60.03","19"
"08/18/12 07:39:41","205.4191","40.7","215.83","263","60.0","20"
"08/18/12 07:44:41","205.4214","27.7","215.57","37","60.03","20"
"08/18/12 07:49:41","205.4232","32.0","215.28","289","60.0","20"
"08/18/12 07:54:42","205.4253","30.8","215.1","47","60.0","20"
"08/18/12 07:59:42","205.4292","100.5","215.92","480","60.0","20"
"08/18/12 08:04:41","205.4355","56.2","215.1","104","60.0","21"
"08/18/12 08:09:41","205.441","89.2","215.85","431","60.03","22"
"08/18/12 08:14:41","205.4433","14.4","214.37","217","60.03","22"
"08/18/12 08:19:42","205.445","32.4","213.93","118","60.03","21"
"08/18/12 08:24:41","205.4494","43.4","213.9","164","60.03","22"
"08/18/12 08:29:40","205.4525","49.5","214.06","335","60.03","22"
"08/18/12 08:34:41","205.4591","123.1","216.13","580","60.0","23"
"08/18/12 08:39:42","205.4678","116.6","215.6","552","60.0","23"
"08/18/12 08:44:41","205.4773","141.8","216.49","658","60.0","24"
"08/18/12 08:49:41","205.4863","55.5","214.38","227","60.0","24"
"08/18/12 08:54:41","205.4927","73.7","215.45","367","60.0","24"
"08/18/12 08:59:42","205.4964","46.3","214.34","104","60.0","24"
"08/18/12 09:04:42","205.5053","152.5","216.44","703","60.07","24"
"08/18/12 09:09:41","205.5133","115.2","216.11","543","60.0","24"
"08/18/12 09:14:41","205.5217","162.2","217.04","739","60.03","25"
"08/18/12 09:19:41","205.5304","33.6","213.54","113","60.03","25"
"08/18/12 09:24:42","205.5405","151.2","216.51","701","60.03","25"
"08/18/12 09:29:42","205.5521","149.5","216.34","689","60.0","26"
"08/18/12 09:34:42","205.5639","163.8","217.12","748","60.03","27"
"08/18/12 09:39:40","205.5758","95.2","215.3","461","60.03","27"
"08/18/12 09:44:41","205.588","187.8","217.49","854","60.03","27"
"08/18/12 09:49:41","205.597","74.3","215.03","371","60.0","27"
"08/18/12 09:54:41","205.6046","66.4","214.71","336","60.03","26"
"08/18/12 09:59:42","205.6112","151.1","216.76","694","60.03","26"
"08/18/12 10:04:41","205.6178","66.9","214.29","341","60.03","27"
"08/18/12 10:09:41","205.6205","35.6","212.93","219","60.03","25"
"08/18/12 10:14:41","205.6319","195.2","217.68","891","60.03","27"
"08/18/12 10:19:41","205.6405","40.9","213.88","300","60.0","26"
"08/18/12 10:24:42","205.6433","17.3","213.18","134","60.0","26"
"08/18/12 10:29:41","205.6443","14.0","212.11","165","60.0","24"
"08/18/12 10:34:41","205.6452","20.2","212.51","227","60.0","24"
"08/18/12 10:39:42","205.6464","14.4","212.73","238","60.03","23"
"08/18/12 10:44:41","205.6484","34.7","214.12","270","60.0","23"
"08/18/12 10:49:41","205.6575","196.1","217.16","891","60.03","24"
"08/18/12 10:54:42","205.6685","168.6","217.33","766","60.0","25"
"08/18/12 10:59:42","205.6804","196.6","218.02","889","60.07","26"
"08/18/12 11:04:42","205.6907","115.4","215.71","547","60.0","27"
"08/18/12 11:09:41","205.7018","186.6","217.4","863","60.03","27"
"08/18/12 11:14:41","205.7146","125.3","215.82","591","60.03","28"
"08/18/12 11:19:41","205.7238","159.7","217.01","734","60.0","28"
"08/18/12 11:24:42","205.7386","159.3","216.47","732","60.03","29"
"08/18/12 11:29:41","205.7488","73.3","215.12","364","60.03","29"
"08/18/12 11:34:41","205.7589","76.1","214.86","380","60.03","29"
"08/18/12 11:39:41","205.7724","195.0","218.8","883","60.03","30"
"08/18/12 11:44:41","205.7856","190.1","218.02","882","60.03","31"
"08/18/12 11:49:42","205.792","56.6","215.42","171","60.03","29"
"08/18/12 11:54:41","205.8008","201.5","218.71","914","60.03","30"
"08/18/12 11:59:41","205.8125","67.6","216.31","340","60.07","30"
"08/18/12 12:04:41","205.8224","194.7","218.92","875","60.03","30"
"08/18/12 12:09:41","205.8316","99.4","216.37","479","60.03","29"
"08/18/12 12:14:41","205.8409","118.4","216.85","551","60.03","29"
"08/18/12 12:19:42","205.8511","196.7","218.53","898","60.03","30"
"08/18/12 12:24:41","205.8662","195.4","218.95","878","60.0","30"
"08/18/12 12:29:41","205.8815","195.9","218.83","885","60.03","31"
"08/18/12 12:34:41","205.8933","192.9","218.12","880","60.0","31"
"08/18/12 12:39:42","205.9065","161.0","218.11","734","60.0","32"
"08/18/12 12:44:41","205.9196","186.1","219.07","852","60.0","32"
"08/18/12 12:49:42","205.9298","192.9","219.81","852","60.0","32"
"08/18/12 12:54:42","205.9435","95.6","216.62","456","60.03","32"
"08/18/12 12:59:42","205.9539","188.3","219.2","818","60.07","32"
"08/18/12 13:04:42","205.9671","139.2","216.68","650","60.03","32"
"08/18/12 13:09:42","205.9796","97.5","216.13","467","60.03","32"
"08/18/12 13:14:42","205.9913","194.5","218.83","864","60.03","32"
"08/18/12 13:19:43","206.0041","186.7","217.82","870","60.03","32"
"08/18/12 13:24:41","206.0162","124.3","216.04","585","60.03","32"
"08/18/12 13:29:41","206.0244","88.0","216.01","428","60.0","30"
"08/18/12 13:34:42","206.0317","105.5","216.43","503","60.0","29"
"08/18/12 13:39:41","206.0397","96.9","216.28","462","60.03","29"
"08/18/12 13:44:41","206.0476","89.1","216.56","432","60.03","28"
"08/18/12 13:49:43","206.058","78.0","215.52","381","60.0","28"
"08/18/12 13:54:42","206.0679","195.3","218.75","861","60.03","28"
"08/18/12 13:59:41","206.0819","137.0","216.82","635","60.03","29"
"08/18/12 14:04:41","206.0943","196.3","218.61","885","60.03","29"
"08/18/12 14:09:42","206.1067","83.8","215.98","410","60.03","29"
"08/18/12 14:14:42","206.1202","76.8","214.99","382","60.03","30"
"08/18/12 14:19:41","206.1248","62.7","215.59","315","60.0","29"
"08/18/12 14:24:41","206.1392","195.7","218.63","882","60.03","31"
"08/18/12 14:29:41","206.1486","41.1","215.39","150","60.03","30"
"08/18/12 14:34:42","206.1617","182.3","218.42","824","60.03","31"
"08/18/12 14:39:41","206.173","183.6","218.03","832","60.07","32"
"08/18/12 14:44:41","206.185","35.9","214.69","69","60.0","32"
"08/18/12 14:49:42","206.1936","184.8","218.0","835","60.0","31"
"08/18/12 14:54:42","206.2062","151.7","217.67","698","60.07","31"
"08/18/12 14:59:41","206.2177","157.9","217.47","723","60.03","31"
"08/18/12 15:04:41","206.2306","171.1","217.69","781","60.0","32"
"08/18/12 15:09:41","206.2438","168.6","217.59","769","60.0","32"
"08/18/12 15:14:42","206.2569","163.9","217.97","749","60.0","32"
"08/18/12 15:19:41","206.2694","161.0","218.05","732","60.03","32"
"08/18/12 15:24:42","206.2818","156.6","217.82","720","60.03","32"
"08/18/12 15:29:42","206.2939","153.1","217.26","707","60.03","32"
"08/18/12 15:34:42","206.3058","151.8","217.42","694","60.0","32"
"08/18/12 15:39:41","206.3174","147.8","217.53","682","60.03","32"
"08/18/12 15:44:41","206.3287","143.2","216.9","665","60.03","32"
"08/18/12 15:49:42","206.3397","139.4","216.48","650","60.0","32"
"08/18/12 15:54:42","206.3505","137.4","216.49","641","60.03","32"
"08/18/12 15:59:42","206.361","134.4","216.26","625","60.03","32"
"08/18/12 16:04:41","206.3713","130.5","216.12","612","60.0","31"
"08/18/12 16:09:42","206.3813","126.5","216.14","594","60.0","31"
"08/18/12 16:14:42","206.391","121.9","216.75","574","60.03","31"
"08/18/12 16:19:42","206.4004","117.6","215.59","556","60.03","31"
"08/18/12 16:24:41","206.4093","114.0","215.91","543","60.0","31"
"08/18/12 16:29:42","206.418","110.0","215.83","521","60.03","31"
"08/18/12 16:34:42","206.4265","105.7","215.81","505","60.03","31"
"08/18/12 16:39:42","206.4345","101.2","215.46","484","60.03","30"
"08/18/12 16:44:43","206.4422","96.9","216.13","466","60.03","30"
"08/18/12 16:49:41","206.4495","92.1","216.01","451","60.03","30"
"08/18/12 16:54:42","206.4564","85.4","216.27","418","60.03","30"
"08/18/12 16:59:41","206.4631","86.0","215.89","417","60.03","30"
"08/18/12 17:04:41","206.469","78.0","216.29","384","60.03","30"
"08/18/12 17:09:42","206.4748","72.1","216.26","357","60.0","29"
"08/18/12 17:14:42","206.4802","67.1","216.16","339","60.03","29"
"08/18/12 17:19:42","206.4853","64.6","216.57","328","60.03","29"
"08/18/12 17:24:41","206.4902","62.3","216.34","318","60.03","28"
"08/18/12 17:29:42","206.4945","57.4","215.98","140","60.0","28"
"08/18/12 17:34:42","206.4983","45.9","216.67","397","60.03","28"
"08/18/12 17:39:41","206.5022","50.3","215.45","82","60.03","28"
"08/18/12 17:44:42","206.5058","42.4","215.52","342","60.07","28"
"08/18/12 17:49:41","206.509","33.9","215.74","248","60.07","27"
"08/18/12 17:54:41","206.5119","30.4","214.81","101","60.03","27"
"08/18/12 17:59:41","206.5144","35.4","214.4","180","60.03","27"
"08/18/12 18:04:41","206.5167","20.5","214.68","325","60.03","26"
"08/18/12 18:09:42","206.5186","17.3","215.04","66","60.03","26"
"08/18/12 18:14:42","206.5203","28.8","214.5","122","60.03","26"
"08/18/12 18:19:41","206.5212","3.1","213.83","0","60.0","25"
"08/18/12 18:24:41","206.522","12.6","214.3","18","60.07","24"
"08/18/12 18:29:42","206.5228","15.2","214.2","54","60.03","24"
"08/18/12 18:34:41","206.5237","13.1","214.01","1","60.03","23"
"08/18/12 18:39:41","206.5245","14.6","214.17","15","60.03","23"
"08/18/12 18:44:42","206.5253","14.1","214.43","5","60.03","23"
"08/18/12 18:49:42","206.5259","0.0","213.78","106","60.03","22"
"08/18/12 18:54:43","206.5265","0.0","214.26","0","60.03","22"
"08/18/12 18:59:42","206.5267","0.0","213.88","0","60.0","22"
"08/19/12 06:34:46","206.5277","0.0","214.33","20","60.03","14"
"08/19/12 06:39:51","206.5281","0.0","214.3","108","60.03","15"
"08/19/12 06:44:42","206.5288","13.6","214.55","45","60.0","15"
"08/19/12 06:49:42","206.5297","12.2","213.23","50","60.03","15"
"08/19/12 06:54:42","206.5309","23.7","214.32","147","60.07","16"
"08/19/12 06:59:41","206.5325","25.6","213.3","120","60.0","16"
"08/19/12 07:04:42","206.5343","25.5","212.63","20","60.03","17"
"08/19/12 07:09:42","206.5363","17.3","213.65","248","60.0","17"
"08/19/12 07:14:42","206.5383","30.6","213.33","20","60.0","17"
"08/19/12 07:19:43","206.5405","25.7","213.15","185","60.0","18"
"08/19/12 07:24:41","206.5434","29.4","212.88","78","60.03","18"
"08/19/12 07:29:42","206.5465","40.7","213.72","241","60.0","19"
"08/19/12 07:34:42","206.5502","52.5","213.15","104","60.0","19"
"08/19/12 07:39:41","206.5541","50.1","213.43","194","60.0","20"
"08/19/12 07:44:42","206.5579","51.9","213.71","347","60.0","21"
"08/19/12 07:49:41","206.5613","35.3","213.52","95","60.0","21"
"08/19/12 07:54:42","206.5633","29.3","212.71","79","60.03","21"
"08/19/12 07:59:42","206.566","42.0","213.38","176","60.0","22"
"08/19/12 08:04:41","206.5691","39.7","212.88","313","60.0","22"
"08/19/12 08:09:42","206.5725","47.9","212.42","281","60.0","22"
"08/19/12 08:14:43","206.5765","46.3","213.73","411","60.0","22"
"08/19/12 08:19:42","206.5828","95.9","215.45","461","60.0","23"
"08/19/12 08:24:42","206.5904","100.1","215.13","477","60.0","24"
"08/19/12 08:29:42","206.5983","102.8","214.78","491","60.0","24"
"08/19/12 08:34:43","206.6065","101.8","215.92","490","60.03","25"
"08/19/12 08:39:41","206.6147","111.1","215.91","525","60.03","25"
"08/19/12 08:44:42","206.6235","115.1","215.79","546","60.03","26"
"08/19/12 08:49:42","206.6326","120.0","216.45","565","60.07","26"
"08/19/12 08:54:41","206.6421","124.8","215.41","585","60.0","26"
"08/19/12 08:59:41","206.652","128.8","215.87","605","60.03","27"
"08/19/12 09:04:41","206.6623","127.6","216.03","599","60.0","27"
"08/19/12 09:09:41","206.6702","105.4","215.78","501","60.0","27"
"08/19/12 09:14:43","206.6789","85.6","215.45","417","60.0","27"
"08/19/12 09:19:42","206.6868","108.7","216.05","519","60.0","27"
"08/19/12 09:24:42","206.695","148.9","216.3","692","60.03","27"
"08/19/12 09:29:41","206.7034","98.3","215.17","472","60.03","26"
"08/19/12 09:34:43","206.7102","75.1","214.98","374","60.03","26"
"08/19/12 09:39:42","206.7179","95.1","215.38","457","60.0","26"
"08/19/12 09:44:42","206.7248","80.1","214.63","396","60.0","26"
"08/19/12 09:49:43","206.7305","64.7","214.41","330","60.03","26"
"08/19/12 09:54:41","206.7355","65.7","214.46","336","60.0","25"
"08/19/12 09:59:42","206.741","75.6","214.99","377","60.03","25"
"08/19/12 10:04:42","206.7473","79.2","214.92","389","60.0","25"
"08/19/12 10:09:41","206.7535","78.0","215.28","387","60.0","25"
"08/19/12 10:14:42","206.7602","86.9","215.27","424","60.03","26"
"08/19/12 10:19:43","206.7669","91.9","216.34","445","60.03","26"
"08/19/12 10:24:43","206.7737","86.1","216.4","416","60.03","26"
"08/19/12 10:29:41","206.7806","90.4","216.16","437","60.03","26"
"08/19/12 10:34:41","206.788","102.3","216.15","490","60.0","26"
"08/19/12 10:39:42","206.7967","107.5","216.8","515","60.0","26"
"08/19/12 10:44:43","206.8052","114.0","216.22","539","60.03","27"
"08/19/12 10:49:43","206.8145","126.8","216.67","592","60.0","27"
"08/19/12 10:54:43","206.8246","117.1","217.14","548","60.03","27"
"08/19/12 10:59:41","206.8335","107.3","216.73","509","60.03","27"
"08/19/12 11:04:43","206.8407","83.9","216.34","407","60.03","27"
"08/19/12 11:09:42","206.8469","75.6","216.57","374","60.0","27"
"08/19/12 11:14:42","206.8526","73.9","215.36","369","60.0","26"
"08/19/12 11:19:41","206.8587","81.4","216.08","402","60.03","26"
"08/19/12 11:24:43","206.8654","90.4","216.26","439","60.03","26"
"08/19/12 11:29:42","206.8761","193.9","219.48","861","60.0","27"
"08/19/12 11:34:42","206.8911","192.0","218.94","855","60.0","29"
"08/19/12 11:39:41","206.9042","144.2","217.97","665","60.0","30"
"08/19/12 11:44:42","206.9157","152.0","217.58","700","60.03","30"
"08/19/12 11:49:41","206.9272","140.7","217.12","651","60.0","30"
"08/19/12 11:54:41","206.9377","136.8","217.96","630","60.03","29"
"08/19/12 11:59:43","206.9503","196.2","218.34","887","60.0","29"
"08/19/12 12:04:43","206.9638","191.4","218.28","866","60.07","30"
"08/19/12 12:09:42","206.9771","158.3","218.13","724","60.03","30"
"08/19/12 12:14:43","206.992","193.1","219.16","876","60.03","30"
"08/19/12 12:19:41","207.0072","195.8","219.37","881","60.03","31"
"08/19/12 12:24:42","207.0225","191.3","218.55","864","60.03","32"
"08/19/12 12:29:42","207.0378","195.0","219.29","881","60.03","32"
"08/19/12 12:34:43","207.0531","195.6","218.5","879","60.0","33"
"08/19/12 12:39:41","207.0682","195.1","218.25","881","60.03","34"
"08/19/12 12:44:41","207.0834","195.3","217.89","885","60.03","34"
"08/19/12 12:49:43","207.0988","186.6","217.32","847","60.03","34"
"08/19/12 12:54:43","207.1139","195.9","218.87","881","60.03","33"
"08/19/12 12:59:42","207.1284","196.3","218.78","878","60.0","33"
"08/19/12 13:04:41","207.1436","193.3","219.13","874","60.03","33"
"08/19/12 13:09:42","207.153","81.7","216.88","402","60.03","31"
"08/19/12 13:14:41","207.1612","120.4","217.03","561","60.0","30"
"08/19/12 13:19:43","207.1737","179.6","218.14","818","60.0","30"
"08/19/12 13:24:41","207.1887","195.4","219.36","873","60.03","31"
"08/19/12 13:29:41","207.204","196.3","218.68","884","60.0","32"
"08/19/12 13:34:42","207.2158","132.0","217.55","613","60.03","30"
"08/19/12 13:39:42","207.2296","182.8","218.62","823","60.0","31"
"08/19/12 13:44:42","207.2439","193.0","219.14","872","60.03","31"
"08/19/12 13:49:43","207.2591","188.0","218.86","850","60.0","32"
"08/19/12 13:54:41","207.2737","194.0","219.67","867","60.0","32"
"08/19/12 13:59:42","207.289","195.9","219.92","875","60.03","32"
"08/19/12 14:04:42","207.3042","195.4","219.29","879","60.03","32"
"08/19/12 14:09:43","207.3195","196.6","218.62","870","60.0","32"
"08/19/12 14:14:43","207.3327","126.1","217.29","591","60.03","31"
"08/19/12 14:19:42","207.344","167.9","217.39","767","60.03","32"
"08/19/12 14:24:42","207.3574","165.9","216.94","761","60.0","31"
"08/19/12 14:29:42","207.3723","196.3","217.87","882","60.0","31"
"08/19/12 14:34:43","207.3863","178.7","217.74","809","60.0","31"
"08/19/12 14:39:43","207.3863","90.2","216.46","436","60.03","29"
"08/19/12 14:44:42","207.3963","136.8","216.81","639","60.03","29"
"08/19/12 14:49:41","207.4069","128.1","216.75","598","60.0","28"
"08/19/12 14:54:42","207.4151","117.9","216.88","549","60.03","28"
"08/19/12 14:59:42","207.4236","185.4","217.6","847","60.03","27"
"08/19/12 15:04:42","207.4388","179.9","217.82","822","60.03","29"
"08/19/12 15:09:43","207.452","141.2","216.68","653","60.0","29"
"08/19/12 15:14:43","207.4629","138.7","217.17","643","60.03","28"
"08/19/12 15:19:41","207.4737","145.9","216.5","679","60.03","29"
"08/19/12 15:24:42","207.4843","137.8","216.44","639","60.03","28"
"08/19/12 15:29:41","207.4957","137.8","217.25","635","60.03","29"
"08/19/12 15:34:42","207.5066","139.0","217.29","642","60.03","28"
"08/19/12 15:39:42","207.5172","121.3","216.43","569","60.0","29"
"08/19/12 15:44:42","207.5262","113.4","216.53","537","60.03","28"
"08/19/12 15:49:43","207.5356","130.2","216.99","606","60.03","28"
"08/19/12 15:54:43","207.5454","121.4","216.38","570","60.0","28"
"08/19/12 15:59:43","207.5549","118.1","216.51","559","60.03","28"
"08/19/12 16:04:42","207.5628","110.8","215.62","525","60.03","27"
"08/19/12 16:09:42","207.5718","122.2","217.01","568","60.03","27"
"08/19/12 16:14:42","207.5812","114.0","216.67","537","60.03","27"
"08/19/12 16:19:42","207.5896","108.5","216.44","514","60.03","27"
"08/19/12 16:24:42","207.5988","116.4","216.49","545","60.03","27"
"08/19/12 16:29:42","207.6063","91.2","215.89","443","60.0","27"
"08/19/12 16:34:42","207.614","101.3","215.99","487","60.03","27"
"08/19/12 16:39:42","207.6219","109.8","216.24","521","60.03","27"
"08/19/12 16:44:41","207.6307","113.9","215.73","536","60.03","27"
"08/19/12 16:49:42","207.6388","100.1","216.22","480","60.03","27"
"08/19/12 16:54:42","207.6467","98.7","216.38","471","60.0","27"
"08/19/12 16:59:42","207.6536","96.2","216.55","463","60.03","26"
"08/19/12 17:04:42","207.6608","88.8","216.11","431","60.0","26"
"08/19/12 17:09:42","207.668","89.6","216.3","432","60.03","27"
"08/19/12 17:14:41","207.6746","80.4","215.62","396","60.03","27"
"08/19/12 17:19:42","207.6808","79.4","215.42","389","60.03","27"
"08/19/12 17:24:42","207.6866","70.0","215.43","352","60.0","26"
"08/19/12 17:29:42","207.6919","64.3","215.49","325","60.03","26"
"08/19/12 17:34:43","207.6965","56.7","214.51","193","60.03","26"
"08/19/12 17:39:42","207.7003","44.1","213.98","276","60.07","26"
"08/19/12 17:44:42","207.7041","50.9","215.09","355","60.03","26"
"08/19/12 17:49:42","207.7076","50.0","214.99","351","60.03","26"
"08/19/12 17:54:42","207.7107","34.5","213.83","152","60.03","25"
"08/19/12 17:59:41","207.7135","29.5","214.28","72","60.03","25"
"08/19/12 18:04:43","207.7159","25.8","214.72","174","60.03","25"
"08/19/12 18:09:41","207.7181","19.2","214.25","309","60.0","24"
"08/19/12 18:14:42","207.7198","13.5","214.34","18","60.0","24"
"08/19/12 18:19:42","207.7213","13.0","213.92","16","60.0","24"
"08/19/12 18:24:42","207.7226","11.2","214.71","23","60.03","24"
"08/19/12 18:29:42","207.7237","15.9","214.05","97","60.03","23"
"08/19/12 18:34:41","207.7245","14.9","214.86","4","60.0","23"
"08/19/12 18:39:41","207.7252","14.8","214.16","96","60.03","23"
"08/19/12 18:44:42","207.7258","0.0","213.34","0","60.03","22"
"08/19/12 18:49:41","207.7263","14.9","213.35","120","60.03","22"
"08/19/12 18:54:41","207.7267","0.0","213.9","6","60.03","22"
"08/19/12 18:59:43","207.7271","0.0","213.4","0","60.0","22"
"08/19/12 19:04:45","207.7274","12.1","213.96","3","60.03","21"
"08/19/12 19:09:41","207.7277","0.0","214.86","0","60.03","21"
"08/19/12 19:14:43","207.728","0.0","214.34","0","60.03","21"
"08/19/12 19:19:42","207.7282","0.0","214.61","0","60.0","21"
"08/20/12 06:39:48","207.729","0.0","212.54","0","60.03","14"
"08/20/12 06:44:45","207.7293","14.3","213.22","1","60.07","15"
"08/20/12 06:49:43","207.73","16.1","212.99","7","60.03","15"
"08/20/12 06:54:42","207.7311","16.0","212.49","69","60.0","15"
"08/20/12 06:59:41","207.7324","24.7","213.98","44","60.0","16"
"08/20/12 07:04:42","207.734","32.5","213.23","55","60.0","16"
"08/20/12 07:09:42","207.7359","37.0","213.57","142","60.07","17"
"08/20/12 07:14:43","207.7382","27.5","213.25","140","60.03","17"
"08/20/12 07:19:43","207.7408","38.3","213.32","201","60.03","17"
"08/20/12 07:24:42","207.7436","44.6","213.49","331","60.0","18"
"08/20/12 07:29:42","207.7468","38.3","213.12","173","60.03","18"
"08/20/12 07:34:42","207.7502","39.8","213.27","154","60.03","19"
"08/20/12 07:39:42","207.7541","53.9","214.32","149","60.03","19"
"08/20/12 07:44:43","207.7579","57.8","214.54","180","60.03","20"
"08/20/12 07:49:43","207.7618","62.2","214.53","164","60.0","20"
"08/20/12 07:54:43","207.7657","43.3","214.59","392","60.03","20"
"08/20/12 07:59:43","207.7696","36.8","215.22","83","60.0","21"
"08/20/12 08:04:43","207.7736","43.5","216.11","373","60.03","22"
"08/20/12 08:09:43","207.7778","47.6","215.05","91","60.0","22"
"08/20/12 08:14:42","207.7827","90.0","215.08","440","60.03","23"
"08/20/12 08:19:42","207.7899","97.0","215.96","468","60.0","23"
"08/20/12 08:24:42","207.7974","114.7","217.26","536","60.0","24"
"08/20/12 08:29:43","207.8027","37.0","215.72","190","60.03","24"
"08/20/12 08:34:42","207.8084","127.1","215.5","591","60.0","24"
"08/20/12 08:39:42","207.8165","112.2","215.0","535","60.03","25"
"08/20/12 08:44:42","207.8251","116.6","216.11","553","60.03","25"
"08/20/12 08:49:42","207.8349","142.7","215.67","663","60.03","26"
"08/20/12 08:54:41","207.8396","36.1","213.66","110","60.03","25"
"08/20/12 08:59:42","207.8467","163.6","217.05","751","60.03","26"
"08/20/12 09:04:42","207.853","41.2","212.96","161","60.03","25"
"08/20/12 09:09:43","207.8589","128.7","216.26","603","60.03","25"
"08/20/12 09:14:43","207.869","174.1","217.38","794","60.0","26"
"08/20/12 09:19:43","207.8754","49.1","214.6","392","60.03","25"
"08/20/12 09:24:42","207.8811","188.9","218.37","858","60.03","25"
"08/20/12 09:29:43","207.8921","193.8","217.58","879","60.03","26"
"08/20/12 09:34:43","207.9028","97.5","215.79","472","60.03","26"
"08/20/12 09:39:43","207.9097","47.5","214.91","422","60.03","26"
"08/20/12 09:44:43","207.9156","30.2","213.82","90","60.0","26"
"08/20/12 09:49:43","207.927","178.4","216.55","812","60.0","27"
"08/20/12 09:54:43","207.9411","184.1","217.38","839","60.0","28"
"08/20/12 09:59:42","207.9549","175.4","217.13","800","60.0","28"
"08/20/12 10:04:42","207.9686","176.3","216.63","808","60.0","29"
"08/20/12 10:09:42","207.9823","180.0","216.63","824","60.0","29"
"08/20/12 10:14:42","207.9965","183.9","217.65","837","60.0","29"
"08/20/12 10:19:42","208.0112","195.8","217.91","888","60.0","30"
"08/20/12 10:24:42","208.0252","195.1","216.95","896","60.0","30"
"08/20/12 10:29:42","208.0399","185.8","217.34","848","60.03","31"
"08/20/12 10:34:43","208.0544","186.6","216.51","854","60.03","31"
"08/20/12 10:39:43","208.069","189.3","217.12","859","60.0","32"
"08/20/12 10:44:42","208.0838","190.8","216.49","868","60.0","32"
"08/20/12 10:49:42","208.0988","194.8","216.69","887","60.0","32"
"08/20/12 10:54:42","208.1141","195.9","217.57","888","60.03","32"
"08/20/12 10:59:43","208.1289","185.7","218.0","840","60.03","32"
"08/20/12 11:04:42","208.1385","196.9","218.83","886","60.03","31"
"08/20/12 11:09:42","208.1487","191.6","219.0","876","60.03","31"
"08/20/12 11:14:42","208.1532","53.6","215.58","359","60.0","29"
"08/20/12 11:19:43","208.1573","39.9","214.66","395","60.0","28"
"08/20/12 11:24:43","208.1633","44.9","214.88","80","60.03","28"
"08/20/12 11:29:43","208.1668","38.6","214.44","340","60.03","27"
"08/20/12 11:34:42","208.1702","26.1","214.01","74","60.03","26"
"08/20/12 11:39:42","208.1721","27.2","212.88","290","60.03","24"
"08/20/12 11:44:42","208.1736","13.3","212.58","10","60.0","24"
"08/20/12 11:49:42","208.1748","32.4","213.13","110","60.03","22"
"08/20/12 11:54:43","208.1781","52.4","215.25","139","60.0","22"
"08/20/12 11:59:42","208.184","142.2","218.03","657","60.03","22"
"08/20/12 12:04:42","208.1953","130.1","216.89","608","60.03","24"
"08/20/12 12:09:43","208.2046","98.4","216.35","470","60.0","24"
"08/20/12 12:14:43","208.2107","73.1","215.84","128","60.0","23"
"08/20/12 12:19:43","208.2147","42.5","215.44","192","60.0","23"
"08/20/12 12:24:43","208.2186","39.2","215.83","357","60.03","23"
"08/20/12 12:29:43","208.2226","56.1","215.64","132","60.03","23"
"08/20/12 12:34:42","208.2264","41.1","215.65","376","60.03","23"
"08/20/12 12:39:43","208.2295","27.3","214.94","204","60.03","22"
"08/20/12 12:44:43","208.2318","36.2","214.56","248","60.0","22"
"08/20/12 12:49:43","208.2346","47.4","215.26","136","60.0","22"
"08/20/12 12:54:43","208.2383","40.7","215.01","379","60.03","22"
"08/20/12 12:59:42","208.242","52.5","214.18","139","60.03","22"
"08/20/12 13:04:42","208.2457","53.3","214.32","355","60.03","22"
"08/20/12 13:09:42","208.2497","48.4","214.82","377","60.03","22"
"08/20/12 13:14:43","208.2537","98.7","216.23","472","60.03","22"
"08/20/12 13:19:42","208.2628","107.0","216.55","503","60.03","22"
"08/20/12 13:24:42","208.2723","102.5","215.77","491","59.96","23"
"08/20/12 13:29:42","208.2836","96.3","214.42","468","60.03","24"
"08/20/12 13:34:43","208.2927","120.6","215.62","570","60.0","24"
"08/20/12 13:39:42","208.303","184.7","217.19","846","60.03","25"
"08/20/12 13:44:42","208.3153","67.8","213.84","345","60.03","26"
"08/20/12 13:49:42","208.3246","194.0","216.63","879","60.03","27"
"08/20/12 13:54:43","208.3393","196.7","217.2","892","60.03","28"
"08/20/12 13:59:42","208.3514","196.0","216.14","886","60.03","29"
"08/20/12 14:04:42","208.3667","196.9","217.24","892","60.0","30"
