"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/20/12 14:09:42","208.382","195.4","216.54","887","60.03","31"
"08/20/12 14:14:42","208.3972","195.4","216.56","889","60.0","31"
"08/20/12 14:19:43","208.4087","71.6","214.46","360","60.0","30"
"08/20/12 14:24:43","208.416","196.3","217.35","888","60.0","29"
"08/20/12 14:29:43","208.4239","77.6","214.76","388","60.03","28"
"08/20/12 14:34:43","208.4295","44.0","213.92","102","60.03","27"
"08/20/12 14:39:42","208.4348","93.5","214.37","453","60.0","27"
"08/20/12 14:44:42","208.4432","89.2","214.32","436","60.03","27"
"08/20/12 14:49:42","208.4491","42.9","214.17","383","60.0","27"
"08/20/12 14:54:42","208.453","53.0","214.47","362","60.03","27"
"08/20/12 14:59:43","208.4559","25.0","213.31","244","60.03","26"
"08/20/12 15:04:42","208.4578","32.8","213.66","154","60.03","25"
"08/20/12 15:09:42","208.4598","35.7","213.29","128","60.0","24"
"08/20/12 15:14:43","208.4614","11.0","211.72","36","60.0","24"
"08/20/12 15:19:43","208.4636","45.1","215.12","320","60.03","23"
"08/20/12 15:24:43","208.4679","46.4","214.02","392","60.0","23"
"08/20/12 15:29:43","208.474","181.6","217.73","823","60.03","24"
"08/20/12 15:34:43","208.4884","196.8","218.21","886","60.03","26"
"08/20/12 15:39:42","208.4971","71.1","214.99","358","60.0","26"
"08/20/12 15:44:44","208.5041","72.0","215.14","360","60.0","26"
"08/20/12 15:49:42","208.5116","63.4","214.17","322","60.0","26"
"08/20/12 15:54:43","208.5175","155.3","216.82","718","60.03","26"
"08/20/12 15:59:43","208.5271","160.5","217.15","737","60.03","27"
"08/20/12 16:04:43","208.5324","32.3","214.52","119","60.03","27"
"08/20/12 16:09:43","208.5354","44.8","215.03","175","60.0","26"
"08/20/12 16:14:43","208.5405","77.0","215.75","380","60.0","26"
"08/20/12 16:19:42","208.5461","47.9","214.32","382","60.0","27"
"08/20/12 16:24:42","208.5494","32.0","215.05","210","60.0","26"
"08/20/12 16:29:43","208.5536","60.6","215.14","367","60.03","26"
"08/20/12 16:34:42","208.5585","53.1","215.07","201","60.03","26"
"08/20/12 16:39:42","208.5634","132.2","217.21","615","60.0","26"
"08/20/12 16:44:43","208.5725","110.0","216.53","519","60.03","26"
"08/20/12 16:54:42","208.5873","39.3","214.0","233","60.03","27"
"08/20/12 16:59:43","208.5927","57.2","215.29","367","60.03","27"
"08/20/12 17:04:42","208.5976","72.7","215.12","367","60.03","27"
"08/20/12 17:09:43","208.6024","88.9","215.59","433","60.0","26"
"08/20/12 17:14:42","208.6094","83.7","215.21","411","60.0","27"
"08/20/12 17:24:42","208.6202","27.0","213.71","117","60.0","27"
"08/20/12 17:29:43","208.6237","67.7","216.1","342","60.0","26"
"08/20/12 17:34:43","208.6272","21.3","213.37","18","60.03","26"
"08/20/12 17:39:44","208.6289","12.5","214.74","4","60.07","25"
"08/20/12 17:44:43","208.63","24.6","214.56","213","60.03","25"
"08/20/12 17:49:43","208.6327","34.4","214.25","91","60.07","25"
"08/20/12 17:54:42","208.635","29.6","213.54","27","60.03","25"
"08/20/12 17:59:43","208.638","18.2","213.42","199","60.03","25"
"08/20/12 18:04:43","208.6397","34.4","213.11","94","60.03","25"
"08/20/12 18:09:43","208.6421","17.6","213.39","63","60.0","25"
"08/20/12 18:14:43","208.6438","20.4","213.23","18","60.03","25"
"08/20/12 18:19:43","208.6452","15.6","212.78","147","60.03","25"
"08/20/12 18:32:59","208.6476","0.0","212.43","0","60.03","24"
"08/20/12 18:38:00","208.6482","8.1","213.3","0","60.03","24"
"08/20/12 18:43:00","208.6486","14.9","212.6","0","60.0","24"
"08/20/12 18:48:00","208.6489","0.0","213.94","0","60.03","24"
"08/20/12 18:53:00","208.6492","0.0","212.21","0","60.03","24"
"08/20/12 18:58:00","208.6495","0.0","213.3","0","60.0","23"
"08/21/12 06:33:03","208.6506","0.0","214.11","0","60.07","16"
"08/21/12 06:38:02","208.6508","0.0","214.09","0","60.03","16"
"08/21/12 06:43:01","208.6512","14.3","214.62","0","60.03","17"
"08/21/12 06:48:00","208.6517","11.2","215.0","110","60.03","17"
"08/21/12 06:52:59","208.6526","12.8","215.2","17","60.07","17"
"08/21/12 06:58:01","208.6538","23.8","214.2","188","60.07","17"
"08/21/12 07:02:59","208.6551","12.7","213.45","6","60.0","17"
"08/21/12 07:07:59","208.6566","33.5","213.92","72","60.03","18"
"08/21/12 07:13:00","208.6584","29.0","213.42","24","60.03","18"
"08/21/12 07:18:00","208.6603","28.1","213.72","100","60.07","18"
"08/21/12 07:22:59","208.6626","28.9","213.64","251","60.03","18"
"08/21/12 07:27:59","208.6645","18.6","213.17","124","60.03","19"
"08/21/12 07:33:00","208.6666","31.5","213.41","14","60.0","19"
"08/21/12 07:38:01","208.6691","41.2","212.94","310","60.03","19"
"08/21/12 07:43:01","208.6722","51.3","213.32","393","60.03","19"
"08/21/12 07:48:00","208.6752","30.7","212.52","88","60.03","20"
"08/21/12 07:53:00","208.6786","41.7","211.76","120","60.03","20"
"08/21/12 07:58:01","208.6822","52.3","213.16","234","60.03","20"
"08/21/12 08:03:00","208.6861","52.7","214.44","363","60.07","21"
"08/21/12 08:08:00","208.6899","54.2","214.98","380","60.0","22"
"08/21/12 08:13:00","208.6939","50.9","215.42","91","60.03","22"
"08/21/12 08:17:59","208.6979","58.0","215.51","183","60.0","22"
"08/21/12 08:22:59","208.7018","47.2","214.72","120","60.03","22"
"08/21/12 08:28:00","208.7064","91.2","215.4","446","60.03","23"
"08/21/12 08:33:00","208.7129","81.0","215.27","399","60.0","23"
"08/21/12 08:38:00","208.7205","108.7","215.83","518","60.03","23"
"08/21/12 08:43:01","208.7291","100.6","215.95","485","60.0","24"
"08/21/12 08:47:59","208.7372","113.2","215.62","537","60.0","24"
"08/21/12 08:53:00","208.7465","122.7","215.36","579","60.03","25"
"08/21/12 08:58:00","208.7562","123.0","215.43","579","60.0","26"
"08/21/12 09:03:00","208.7642","117.1","215.97","553","60.0","26"
"08/21/12 09:08:00","208.7737","130.1","216.79","608","60.03","27"
"08/21/12 09:13:00","208.784","134.8","216.65","627","60.0","27"
"08/21/12 09:18:00","208.7945","138.4","216.38","643","60.03","28"
"08/21/12 09:22:59","208.8055","140.8","215.79","657","60.03","28"
"08/21/12 09:28:00","208.8167","144.8","215.64","675","60.03","29"
"08/21/12 09:33:01","208.8281","147.3","215.58","685","60.03","29"
"08/21/12 09:37:59","208.8396","149.0","215.69","696","60.03","30"
"08/21/12 09:42:59","208.8515","155.7","216.31","720","60.03","30"
"08/21/12 09:48:00","208.8637","158.8","215.23","734","60.0","30"
"08/21/12 09:53:00","208.8761","162.8","216.39","752","60.03","31"
"08/21/12 09:58:00","208.889","168.6","216.75","771","60.0","31"
"08/21/12 10:02:59","208.9021","169.4","217.03","770","60.0","31"
"08/21/12 10:08:00","208.9162","182.1","217.68","828","60.03","32"
"08/21/12 10:13:00","208.928","159.6","216.7","737","60.0","32"
"08/21/12 10:18:00","208.9393","122.4","214.72","580","60.03","32"
"08/21/12 10:23:00","208.9487","107.9","215.34","515","60.03","32"
"08/21/12 10:28:00","208.9582","127.9","216.43","594","60.0","32"
"08/21/12 10:32:59","208.9677","105.8","216.87","503","60.0","31"
"08/21/12 10:37:59","208.9773","125.1","216.54","586","60.03","32"
"08/21/12 10:42:59","208.9848","97.4","216.16","467","60.0","31"
"08/21/12 10:47:59","208.9925","113.1","215.77","535","60.0","31"
"08/21/12 10:53:00","208.9997","95.6","216.21","458","60.0","30"
"08/21/12 10:58:00","209.0083","109.2","216.58","520","60.03","31"
"08/21/12 11:03:00","209.0185","168.3","216.42","773","60.0","31"
"08/21/12 11:08:00","209.0327","196.3","217.37","886","60.0","32"
"08/21/12 11:13:01","209.048","196.4","217.58","885","60.03","32"
"08/21/12 11:18:00","209.0627","196.4","216.41","886","60.03","32"
"08/21/12 11:23:00","209.078","195.8","216.38","894","60.0","33"
"08/21/12 11:28:00","209.0933","195.8","215.88","894","60.0","34"
"08/21/12 11:33:00","209.1087","196.1","216.9","891","60.0","34"
"08/21/12 11:37:59","209.1237","196.7","217.26","894","60.0","34"
"08/21/12 11:43:00","209.139","196.3","218.03","888","60.03","34"
"08/21/12 11:48:01","209.1517","89.9","215.77","437","60.0","35"
"08/21/12 11:52:59","209.1634","171.9","216.81","790","60.07","34"
"08/21/12 11:58:00","209.1769","116.2","216.8","549","60.07","34"
"08/21/12 12:02:59","209.1863","140.3","215.87","655","60.03","33"
"08/21/12 12:08:00","209.1985","197.4","218.06","876","60.0","33"
"08/21/12 12:13:00","209.2138","195.9","217.82","886","60.03","33"
"08/21/12 12:18:01","209.2291","196.5","217.72","883","60.0","34"
"08/21/12 12:22:59","209.2443","197.0","217.3","888","60.0","35"
"08/21/12 12:27:59","209.2595","195.6","215.71","897","60.0","35"
"08/21/12 12:33:00","209.2748","196.5","216.69","884","60.0","35"
"08/21/12 12:38:00","209.2901","195.9","216.86","890","60.0","36"
"08/21/12 12:43:00","209.3055","195.9","217.61","884","60.03","36"
"08/21/12 12:47:59","209.3207","196.7","217.97","886","60.03","35"
"08/21/12 12:52:59","209.336","195.3","217.06","886","60.03","35"
"08/21/12 12:58:00","209.3513","196.7","217.72","879","60.03","35"
"08/21/12 13:03:00","209.3667","195.7","216.6","892","60.03","36"
"08/21/12 13:08:00","209.3819","195.4","216.92","891","60.03","37"
"08/21/12 13:12:59","209.3971","195.6","217.36","890","60.03","37"
"08/21/12 13:17:59","209.4123","195.3","217.53","890","60.03","38"
"08/21/12 13:22:59","209.4276","195.0","217.33","889","60.0","38"
"08/21/12 13:28:01","209.4429","196.1","217.53","886","60.0","38"
"08/21/12 13:32:59","209.4574","192.7","217.86","863","60.0","38"
"08/21/12 13:37:59","209.4719","180.6","217.1","823","60.03","38"
"08/21/12 13:42:59","209.4869","196.2","216.92","891","60.03","38"
"08/21/12 13:48:01","209.5021","188.7","216.46","858","60.03","38"
"08/21/12 13:52:59","209.5169","189.8","217.21","861","60.0","38"
"08/21/12 13:58:00","209.5315","187.5","215.79","848","60.03","37"
"08/21/12 14:03:00","209.5461","183.6","216.99","838","60.0","38"
"08/21/12 14:08:01","209.5605","189.4","217.3","862","60.07","37"
"08/21/12 14:13:00","209.5753","190.1","217.55","868","60.03","38"
"08/21/12 14:17:59","209.5902","196.0","216.88","893","60.03","38"
"08/21/12 14:22:59","209.6039","149.2","216.45","685","60.03","37"
"08/21/12 14:28:01","209.619","195.3","218.66","888","60.03","38"
"08/21/12 14:33:00","209.6338","195.8","218.39","884","60.03","38"
"08/21/12 14:38:00","209.649","195.6","218.07","883","60.03","38"
"08/21/12 14:42:59","209.6604","159.9","217.22","738","60.03","37"
"08/21/12 14:48:00","209.6684","68.1","216.17","344","60.03","36"
"08/21/12 14:52:59","209.6724","59.3","215.69","291","60.0","35"
"08/21/12 14:58:01","209.6839","84.1","215.77","414","60.07","35"
"08/21/12 15:02:59","209.6957","164.8","216.86","755","60.03","35"
"08/21/12 15:07:59","209.7051","125.8","216.17","589","60.0","34"
"08/21/12 15:13:01","209.7198","189.6","217.69","863","60.03","35"
"08/21/12 15:18:01","209.7335","159.7","217.31","731","60.0","35"
"08/21/12 15:22:59","209.7465","171.5","217.68","782","60.03","36"
"08/21/12 15:27:59","209.7594","163.4","217.32","751","60.03","36"
"08/21/12 15:33:00","209.7719","158.3","216.05","728","60.03","35"
"08/21/12 15:38:00","209.784","152.2","216.2","706","60.0","35"
"08/21/12 15:43:01","209.7956","145.7","215.99","668","60.0","36"
"08/21/12 15:47:59","209.8065","139.4","215.69","648","60.0","36"
"08/21/12 15:53:00","209.8174","138.3","215.65","644","60.0","36"
"08/21/12 15:58:00","209.8278","133.3","216.82","618","60.03","35"
"08/21/12 16:03:00","209.8381","125.1","215.89","586","60.03","35"
"08/21/12 16:08:00","209.8483","126.1","215.91","588","60.0","36"
"08/21/12 16:13:00","209.8572","116.1","215.55","549","60.0","35"
"08/21/12 16:18:00","209.8664","117.0","216.26","553","60.03","35"
"08/21/12 16:22:59","209.875","100.6","215.07","484","60.0","35"
"08/21/12 16:28:00","209.8806","62.4","215.06","263","60.03","34"
"08/21/12 16:33:01","209.8845","63.9","215.01","335","60.03","33"
"08/21/12 16:37:59","209.8882","44.6","214.54","333","60.0","32"
"08/21/12 16:42:59","209.8943","90.9","216.33","440","60.03","32"
"08/21/12 16:47:59","209.902","99.9","216.37","477","60.03","32"
"08/21/12 16:53:00","209.9094","82.0","215.66","400","60.03","32"
"08/21/12 16:57:59","209.9149","93.6","215.27","456","60.0","32"
"08/21/12 17:03:00","209.9221","69.7","214.23","352","60.0","32"
"08/21/12 17:08:01","209.9261","43.4","214.39","387","60.03","32"
"08/21/12 17:13:01","209.9301","46.1","214.46","267","60.03","31"
"08/21/12 17:17:59","209.9339","40.5","214.19","183","60.03","31"
"08/21/12 17:22:59","209.9377","82.7","215.11","405","60.03","30"
"08/21/12 17:28:00","209.944","42.8","214.89","389","60.03","30"
"08/21/12 17:33:00","209.9479","56.7","214.85","147","60.03","30"
"08/21/12 17:38:00","209.9512","42.9","213.26","198","60.03","30"
"08/21/12 17:43:01","209.9552","56.4","214.06","81","60.03","30"
"08/21/12 17:47:59","209.9584","48.0","213.34","381","60.0","30"
"08/21/12 17:52:59","209.9623","43.9","213.17","311","60.03","29"
"08/21/12 17:58:00","209.9657","36.5","213.33","292","60.03","30"
"08/21/12 18:03:01","209.9691","49.6","214.05","277","60.0","29"
"08/21/12 18:08:01","209.9722","35.9","214.03","301","60.03","30"
"08/21/12 18:12:59","209.975","31.1","213.1","114","60.03","30"
"08/21/12 18:18:00","209.9776","36.6","214.51","143","60.03","29"
"08/21/12 18:23:00","209.98","23.2","214.59","42","60.0","29"
"08/21/12 18:27:59","209.982","30.5","214.5","47","60.03","29"
"08/21/12 18:33:01","209.9836","16.0","214.25","60","60.0","29"
"08/21/12 18:42:59","209.9854","13.3","214.1","32","60.0","28"
"08/21/12 18:48:00","209.986","6.3","213.19","155","60.03","27"
"08/21/12 18:53:00","209.9866","12.4","213.19","20","60.03","27"
"08/21/12 18:58:00","209.9872","0.0","213.57","0","60.03","27"
"08/21/12 19:03:00","209.9876","0.0","213.58","0","60.03","27"
"08/21/12 19:07:59","209.9878","0.0","214.24","0","60.0","26"
"08/22/12 06:53:05","209.9892","13.6","214.67","6","60.03","22"
"08/22/12 06:58:01","209.9896","14.4","214.43","26","60.03","22"
"08/22/12 07:03:01","209.9902","0.0","212.98","0","60.0","22"
"08/22/12 07:08:01","209.9908","4.3","212.6","0","60.03","22"
"08/22/12 07:12:59","209.9916","7.0","214.09","190","60.03","22"
"08/22/12 07:18:01","209.9926","16.0","214.25","157","60.03","22"
"08/22/12 07:23:00","209.9948","27.4","212.65","78","60.03","23"
"08/22/12 07:28:01","209.9974","31.9","214.9","79","60.03","23"
"08/22/12 07:33:00","210.0003","36.8","213.26","126","60.03","23"
"08/22/12 07:38:00","210.0034","47.2","214.79","99","60.0","24"
"08/22/12 07:43:01","210.0069","45.4","213.6","321","60.0","24"
"08/22/12 07:48:00","210.0108","47.8","214.33","387","60.0","24"
"08/22/12 07:53:00","210.0148","64.6","210.81","86","60.03","25"
"08/22/12 07:58:00","210.0186","46.1","214.57","151","60.03","25"
"08/22/12 08:03:00","210.0225","46.6","217.49","352","60.0","25"
"08/22/12 08:08:01","210.0264","55.2","215.36","238","60.03","25"
"08/22/12 08:13:01","210.0303","66.1","215.01","276","60.03","26"
"08/22/12 08:18:01","210.0345","64.8","214.42","300","60.03","26"
"08/22/12 08:23:00","210.039","58.2","214.17","415","60.0","27"
"08/22/12 08:28:01","210.0446","88.7","214.41","434","60.03","27"
"08/22/12 08:33:00","210.0516","93.5","214.5","453","60.03","27"
"08/22/12 08:38:01","210.0591","97.4","214.83","474","60.03","27"
"08/22/12 08:42:59","210.0668","102.0","215.27","487","60.0","28"
"08/22/12 08:48:01","210.0749","105.8","215.31","506","60.0","28"
"08/22/12 08:53:00","210.0833","109.2","215.96","520","60.03","28"
"08/22/12 08:58:01","210.0919","113.8","215.65","542","60.03","29"
"08/22/12 09:03:01","210.1009","118.0","216.8","556","60.0","29"
"08/22/12 09:08:00","210.1102","121.7","216.11","572","60.03","29"
"08/22/12 09:13:01","210.1199","124.4","216.39","588","60.0","30"
"08/22/12 09:18:00","210.1297","127.4","216.39","598","60.03","30"
"08/22/12 09:23:01","210.1398","130.3","215.55","607","60.0","30"
"08/22/12 09:28:00","210.15","134.3","214.47","631","60.0","31"
"08/22/12 09:33:00","210.1606","137.1","218.23","635","60.0","31"
"08/22/12 09:38:00","210.1714","140.0","216.19","652","60.0","31"
"08/22/12 09:43:01","210.1825","144.0","217.09","666","60.03","31"
"08/22/12 09:48:01","210.1938","147.4","217.99","673","60.0","32"
"08/22/12 09:53:00","210.2054","150.1","218.23","691","60.0","32"
"08/22/12 09:58:01","210.2172","153.5","217.45","709","60.03","32"
"08/22/12 10:03:01","210.2292","156.2","217.69","717","60.07","32"
"08/22/12 10:08:00","210.2409","171.1","217.63","780","60.03","32"
"08/22/12 10:13:00","210.2537","166.6","217.16","757","60.03","33"
"08/22/12 10:18:00","210.2665","164.8","215.94","761","60.0","34"
"08/22/12 10:23:00","210.2794","167.7","215.33","774","60.03","34"
"08/22/12 10:28:00","210.2925","169.1","215.07","784","60.03","34"
"08/22/12 10:33:01","210.3058","171.3","216.59","786","60.0","34"
"08/22/12 10:38:01","210.3193","173.7","215.82","801","60.03","34"
"08/22/12 10:43:00","210.3329","175.8","215.09","806","60.03","34"
"08/22/12 10:48:00","210.3467","178.1","216.11","815","60.0","34"
"08/22/12 10:53:00","210.3608","180.8","215.8","829","60.0","35"
"08/22/12 10:58:01","210.3749","181.3","217.31","831","60.07","35"
"08/22/12 11:03:01","210.3892","185.1","221.41","820","59.96","35"
"08/22/12 11:08:01","210.4037","186.6","216.37","854","60.03","35"
"08/22/12 11:13:00","210.4183","190.1","217.19","864","60.0","35"
"08/22/12 11:18:00","210.4331","191.0","216.52","869","60.0","35"
"08/22/12 11:23:01","210.448","190.2","216.17","869","60.0","35"
"08/22/12 11:28:01","210.4629","192.4","215.35","874","60.0","35"
"08/22/12 11:33:00","210.4779","193.2","215.42","885","60.03","36"
"08/22/12 11:38:00","210.4929","193.9","215.26","885","60.0","36"
"08/22/12 11:43:00","210.5081","194.0","215.92","886","60.03","36"
"08/22/12 11:48:00","210.5231","193.5","217.11","875","60.03","37"
"08/22/12 11:53:01","210.5383","195.3","217.01","880","60.03","37"
"08/22/12 11:58:01","210.5536","195.5","218.22","887","60.07","37"
"08/22/12 12:03:00","210.5689","196.2","218.37","880","60.03","37"
"08/22/12 12:08:01","210.5841","195.2","217.93","884","60.03","38"
"08/22/12 12:13:00","210.5993","195.0","215.59","890","60.03","38"
"08/22/12 12:18:00","210.6145","195.7","215.49","891","60.0","38"
"08/22/12 12:23:00","210.6298","195.6","217.26","884","60.07","38"
"08/22/12 12:28:01","210.6451","195.1","218.13","884","60.03","38"
"08/22/12 12:33:01","210.6598","196.1","218.21","883","60.0","37"
"08/22/12 12:38:01","210.675","195.6","218.45","880","60.0","38"
"08/22/12 12:43:01","210.6903","196.0","218.56","885","60.03","37"
"08/22/12 12:48:00","210.7055","195.7","215.85","895","60.0","37"
"08/22/12 12:53:01","210.7208","195.7","215.44","899","60.03","36"
"08/22/12 12:58:01","210.7361","195.3","214.82","891","60.0","36"
"08/22/12 13:03:01","210.7514","196.2","217.09","880","60.03","36"
"08/22/12 13:08:01","210.7667","196.0","217.11","891","60.0","36"
"08/22/12 13:13:01","210.782","196.2","216.26","898","60.0","37"
"08/22/12 13:18:01","210.7973","195.4","216.65","889","60.0","36"
"08/22/12 13:23:00","210.8125","195.3","215.92","889","60.03","37"
"08/22/12 13:28:00","210.8276","187.3","216.53","857","60.03","36"
"08/22/12 13:33:01","210.8422","183.0","215.62","842","60.03","36"
"08/22/12 13:38:01","210.8567","184.6","218.05","836","60.03","37"
"08/22/12 13:42:59","210.8716","193.5","218.67","875","60.03","37"
"08/22/12 13:48:00","210.8861","179.4","217.82","817","60.03","37"
"08/22/12 13:53:00","210.9003","179.8","217.6","818","60.03","37"
"08/22/12 13:58:00","210.9128","124.3","216.32","583","60.03","37"
"08/22/12 14:03:00","210.9212","121.0","216.65","566","60.03","36"
"08/22/12 14:08:00","210.9325","114.5","216.27","538","60.03","35"
"08/22/12 14:13:01","210.9397","89.0","215.32","436","60.0","34"
"08/22/12 14:18:00","210.9471","96.9","215.44","466","60.03","33"
"08/22/12 14:23:00","210.9563","149.3","216.28","695","60.0","33"
"08/22/12 14:28:00","210.9702","187.8","217.25","853","60.03","35"
"08/22/12 14:33:01","210.9848","180.0","216.88","819","60.0","35"
"08/22/12 14:38:00","210.9962","132.9","216.11","622","60.03","35"
"08/22/12 14:43:00","211.0088","179.0","217.26","814","60.03","35"
"08/22/12 14:48:00","211.0223","172.3","217.46","786","60.0","36"
"08/22/12 14:53:01","211.035","151.4","217.03","694","60.03","36"
"08/22/12 14:58:01","211.0477","166.1","217.63","755","60.03","36"
"08/22/12 15:03:00","211.0604","160.7","216.02","739","60.03","37"
"08/22/12 15:08:00","211.0728","156.8","216.59","720","60.0","37"
"08/22/12 15:13:00","211.0849","154.7","216.71","710","60.0","37"
"08/22/12 15:18:00","211.0968","152.5","215.82","707","60.0","37"
"08/22/12 15:23:00","211.1087","151.0","217.56","696","60.03","37"
"08/22/12 15:28:00","211.1203","146.6","217.59","676","60.0","37"
"08/22/12 15:33:00","211.1316","143.0","217.21","655","60.03","37"
"08/22/12 15:38:01","211.1427","138.7","216.73","646","60.0","37"
"08/22/12 15:43:00","211.1534","136.4","216.48","633","60.0","37"
"08/22/12 15:48:00","211.1638","132.7","216.11","621","60.0","36"
"08/22/12 15:53:00","211.1741","129.7","216.37","607","60.0","36"
"08/22/12 15:58:00","211.184","125.6","216.25","587","60.03","36"
"08/22/12 16:03:00","211.1936","121.8","216.3","573","60.0","36"
"08/22/12 16:08:00","211.2029","118.7","216.86","558","60.03","35"
"08/22/12 16:13:01","211.212","114.7","216.47","538","60.0","35"
"08/22/12 16:18:01","211.2208","111.1","215.46","527","60.03","35"
"08/22/12 16:23:00","211.2284","101.4","215.16","490","60.0","35"
"08/22/12 16:28:00","211.2366","103.6","215.4","499","60.03","35"
"08/22/12 16:33:01","211.2445","98.6","215.92","477","60.03","35"
"08/22/12 16:38:01","211.2521","94.6","215.01","456","60.03","35"
"08/22/12 16:43:00","211.2592","89.4","215.11","432","60.0","35"
"08/22/12 16:48:00","211.2661","86.2","214.91","420","60.0","35"
"08/22/12 16:53:00","211.2725","81.0","214.25","401","60.0","35"
"08/22/12 16:58:01","211.2787","76.8","214.42","386","60.03","35"
"08/22/12 17:03:00","211.2845","72.4","214.01","365","60.03","35"
"08/22/12 17:08:01","211.29","68.9","213.89","348","60.0","35"
"08/22/12 17:13:01","211.2952","64.2","213.07","330","60.03","35"
"08/22/12 17:18:00","211.2996","42.3","213.85","367","60.03","34"
"08/22/12 17:23:00","211.3035","56.3","213.93","387","60.07","34"
"08/22/12 17:28:01","211.3073","57.9","213.3","167","60.03","34"
"08/22/12 17:33:01","211.3112","54.4","212.83","120","60.0","33"
"08/22/12 17:38:00","211.3147","37.9","212.83","242","60.03","33"
"08/22/12 17:43:01","211.3179","43.5","214.02","197","60.03","33"
"08/22/12 17:48:00","211.3207","30.5","214.08","136","60.07","33"
"08/22/12 17:53:01","211.3234","35.7","213.95","84","60.03","32"
"08/22/12 17:58:01","211.3256","30.9","213.54","49","60.03","32"
"08/22/12 18:03:01","211.3276","35.9","214.0","49","60.03","32"
"08/22/12 18:08:01","211.3294","22.1","213.54","27","60.03","32"
"08/22/12 18:13:00","211.3309","11.1","213.4","18","60.03","32"
"08/22/12 18:18:01","211.3321","13.1","213.64","146","60.0","32"
"08/22/12 18:23:01","211.3332","13.4","213.75","36","60.0","31"
"08/22/12 18:28:00","211.334","9.0","212.6","155","60.03","31"
"08/22/12 18:33:01","211.3348","12.7","212.82","3","60.03","31"
"08/22/12 18:38:00","211.3354","14.5","212.49","2","60.0","30"
"08/22/12 18:43:01","211.3359","10.9","212.92","1","60.03","30"
"08/22/12 18:48:00","211.3363","0.0","212.57","0","60.03","30"
"08/22/12 18:53:02","211.3367","0.0","213.45","2","60.03","30"
"08/22/12 18:58:00","211.337","14.1","213.44","3","60.03","29"
"08/22/12 19:03:00","211.3373","0.0","213.53","0","60.03","29"
"08/22/12 19:08:00","211.3375","0.0","213.38","0","60.0","29"
"08/23/12 06:48:06","211.3384","0.0","213.92","0","60.03","18"
"08/23/12 06:53:04","211.3387","11.8","213.87","19","60.03","18"
"08/23/12 06:58:01","211.3391","0.0","214.03","0","60.03","18"
"08/23/12 07:03:00","211.3397","0.0","212.26","22","60.07","18"
"08/23/12 07:08:02","211.3403","6.7","211.9","245","60.03","18"
"08/23/12 07:13:02","211.3414","13.3","212.29","16","60.0","18"
"08/23/12 07:18:02","211.3434","25.6","213.97","188","60.03","19"
"08/23/12 07:23:01","211.346","31.0","212.78","86","60.0","19"
"08/23/12 07:28:00","211.3488","38.8","212.43","171","60.03","20"
"08/23/12 07:33:01","211.3504","26.7","212.88","34","60.03","20"
"08/23/12 07:38:02","211.3521","50.6","214.22","219","60.03","21"
"08/23/12 07:43:02","211.3557","59.6","214.91","333","60.03","22"
"08/23/12 07:48:02","211.3595","41.5","214.82","341","60.0","22"
"08/23/12 07:53:00","211.3633","32.6","213.64","272","60.03","23"
"08/23/12 07:58:01","211.3662","45.4","214.51","127","60.03","24"
"08/23/12 08:03:01","211.3692","29.9","214.65","218","60.0","24"
"08/23/12 08:08:01","211.3717","36.0","214.75","262","60.0","24"
"08/23/12 08:13:01","211.3743","38.6","214.96","279","60.03","25"
"08/23/12 08:18:02","211.3779","50.1","214.9","246","60.0","25"
"08/23/12 08:23:02","211.3811","47.8","214.26","190","60.0","25"
"08/23/12 08:28:01","211.3876","100.8","215.11","484","60.03","26"
"08/23/12 08:33:01","211.3952","98.0","215.06","474","60.0","27"
"08/23/12 08:38:01","211.4031","98.8","215.42","478","60.0","28"
"08/23/12 08:43:00","211.4089","48.1","213.22","390","60.03","28"
"08/23/12 08:48:01","211.4131","81.5","214.05","404","60.0","29"
"08/23/12 08:53:01","211.4199","88.5","215.71","429","60.0","29"
"08/23/12 08:58:02","211.4263","77.3","215.37","381","60.03","29"
"08/23/12 09:03:02","211.4327","83.0","215.27","405","60.03","29"
"08/23/12 09:08:00","211.4388","75.5","214.95","375","60.0","29"
"08/23/12 09:13:00","211.445","72.7","214.94","365","60.0","29"
"08/23/12 09:18:01","211.4496","43.2","213.78","368","60.03","29"
"08/23/12 09:23:01","211.4536","49.8","214.04","363","60.03","29"
"08/23/12 09:28:02","211.4575","59.2","212.36","258","60.0","30"
"08/23/12 09:33:01","211.4614","43.3","213.86","202","60.03","30"
"08/23/12 09:38:01","211.4653","49.1","214.8","377","60.0","29"
"08/23/12 09:43:01","211.4693","53.7","212.8","364","60.0","29"
"08/23/12 09:48:00","211.4737","102.6","214.2","497","60.03","30"
"08/23/12 09:53:00","211.4811","83.5","214.67","411","60.03","30"
"08/23/12 09:58:01","211.4878","86.9","217.06","422","60.07","30"
"08/23/12 10:03:01","211.4957","115.2","216.14","548","60.0","30"
"08/23/12 10:08:01","211.5036","95.3","216.44","455","60.03","30"
"08/23/12 10:13:00","211.5104","87.2","216.4","425","60.0","30"
"08/23/12 10:18:02","211.5175","100.0","215.95","484","60.0","30"
"08/23/12 10:23:01","211.5252","95.4","214.82","459","60.03","31"
"08/23/12 10:28:00","211.533","102.4","214.87","492","60.03","31"
"08/23/12 10:33:01","211.5403","105.5","215.47","505","60.0","31"
"08/23/12 10:38:01","211.5476","92.8","217.14","448","60.03","31"
"08/23/12 10:43:01","211.5521","47.4","215.23","403","60.0","32"
"08/23/12 10:48:01","211.556","42.3","214.19","112","60.03","32"
"08/23/12 10:53:00","211.5595","49.6","214.65","127","60.03","32"
"08/23/12 10:58:00","211.5626","31.4","215.16","112","60.0","31"
"08/23/12 11:03:02","211.5653","36.8","214.79","87","60.0","31"
"08/23/12 11:08:00","211.5678","27.8","215.19","113","60.03","31"
"08/23/12 11:13:02","211.5702","34.2","215.02","258","60.03","30"
"08/23/12 11:18:01","211.5726","35.4","214.52","180","60.03","30"
"08/23/12 11:23:01","211.5754","41.4","215.56","274","60.03","30"
"08/23/12 11:28:01","211.5783","44.7","215.06","342","60.0","29"
"08/23/12 11:33:01","211.5815","37.3","213.65","182","60.03","29"
"08/23/12 11:38:01","211.5847","34.0","213.97","280","60.0","29"
"08/23/12 11:43:02","211.5878","45.6","214.79","204","60.0","29"
"08/23/12 11:48:01","211.591","42.3","214.95","91","60.03","29"
"08/23/12 11:53:01","211.5942","35.6","214.06","160","60.0","29"
"08/23/12 11:58:02","211.5976","42.0","214.52","184","60.03","29"
"08/23/12 12:03:02","211.6014","54.2","214.67","255","60.03","29"
"08/23/12 12:08:02","211.6045","29.0","213.48","91","60.0","29"
"08/23/12 12:13:00","211.6065","19.4","213.7","145","60.0","28"
"08/23/12 12:18:01","211.6079","26.3","213.8","174","60.0","28"
"08/23/12 12:23:01","211.6092","17.2","213.89","48","60.0","28"
"08/23/12 12:28:01","211.6106","23.2","214.52","59","60.07","27"
"08/23/12 12:33:00","211.6123","32.6","214.22","237","60.0","27"
"08/23/12 12:38:02","211.6143","33.7","214.24","132","60.03","27"
"08/23/12 12:43:02","211.6167","27.6","214.37","271","60.0","26"
"08/23/12 12:48:02","211.6193","28.2","213.86","235","60.0","26"
"08/23/12 12:53:02","211.6218","40.6","213.94","290","60.0","26"
"08/23/12 12:58:00","211.6246","39.5","214.56","125","60.03","27"
"08/23/12 13:03:01","211.6271","25.5","214.45","166","60.03","27"
"08/23/12 13:08:02","211.6293","29.2","214.33","212","60.03","27"
"08/23/12 13:13:02","211.6314","25.3","213.33","233","60.0","27"
"08/23/12 13:18:00","211.6332","23.1","213.47","276","60.03","27"
"08/23/12 13:23:01","211.6354","25.1","213.87","157","60.03","27"
"08/23/12 13:28:02","211.6374","16.7","213.45","78","60.03","27"
"08/23/12 13:33:01","211.6391","11.6","213.27","20","60.03","27"
"08/23/12 13:38:01","211.6406","14.7","212.99","26","60.03","27"
"08/23/12 13:43:01","211.6414","12.0","213.55","4","60.03","27"
"08/23/12 13:48:01","211.6419","0.0","212.32","0","60.03","26"
"08/23/12 13:53:01","211.6427","14.0","213.56","5","60.0","26"
"08/23/12 13:58:01","211.6435","13.9","213.37","60","60.0","25"
"08/23/12 14:03:02","211.644","11.0","212.77","0","60.03","25"
"08/23/12 14:08:01","211.6447","6.9","212.67","209","60.0","24"
"08/23/12 14:13:02","211.6456","6.3","213.84","154","59.96","24"
"08/23/12 14:18:01","211.6465","22.7","213.09","70","60.0","24"
"08/23/12 14:23:01","211.6476","10.7","213.02","15","60.0","24"
"08/23/12 14:28:02","211.6485","14.8","212.59","66","60.03","24"
"08/23/12 14:33:02","211.6499","22.3","213.32","17","60.03","24"
"08/23/12 14:38:01","211.6514","20.0","212.95","30","60.0","24"
"08/23/12 14:43:01","211.6528","14.3","212.92","263","60.0","24"
"08/23/12 14:48:02","211.654","15.7","212.57","6","60.0","24"
"08/23/12 14:53:02","211.6552","13.2","212.78","5","60.03","24"
"08/23/12 14:58:00","211.6565","24.0","212.67","167","60.03","24"
"08/23/12 15:03:01","211.6578","21.4","213.15","247","60.0","24"
"08/23/12 15:08:02","211.6592","25.3","213.54","36","60.03","24"
"08/23/12 15:13:02","211.6608","20.5","212.4","186","60.0","24"
"08/23/12 15:18:01","211.6622","26.2","212.85","252","60.03","24"
"08/23/12 15:23:02","211.6637","11.8","211.71","3","60.0","24"
"08/23/12 15:28:01","211.665","20.9","213.19","236","60.0","24"
"08/23/12 15:33:01","211.6667","32.2","213.17","90","60.0","24"
"08/23/12 15:38:02","211.6687","26.8","213.82","231","60.03","24"
"08/23/12 15:43:01","211.6714","42.8","214.05","82","60.03","24"
"08/23/12 15:48:01","211.6746","50.0","213.9","236","60.03","24"
"08/23/12 15:53:02","211.6785","46.4","214.59","390","60.03","24"
"08/23/12 15:58:00","211.6821","37.6","214.96","112","60.0","25"
"08/23/12 16:03:01","211.6856","42.2","214.74","150","60.03","25"
"08/23/12 16:08:02","211.6894","43.2","213.91","405","60.03","25"
"08/23/12 16:13:02","211.6934","60.4","214.88","355","60.03","25"
"08/23/12 16:18:02","211.6982","46.8","212.83","104","60.03","25"
"08/23/12 16:23:00","211.7015","37.8","213.28","264","60.03","26"
"08/23/12 16:28:00","211.7033","27.0","212.43","150","60.03","25"
"08/23/12 16:33:02","211.7047","11.3","212.73","4","60.03","25"
"08/23/12 16:38:02","211.7055","0.0","212.97","88","60.03","25"
"08/23/12 16:43:00","211.7062","15.8","213.3","18","60.03","24"
"08/23/12 16:48:02","211.7071","12.1","213.4","25","60.03","24"
"08/23/12 16:53:01","211.7085","35.0","213.55","83","60.03","24"
"08/23/12 16:58:01","211.7112","29.0","213.48","256","60.03","24"
"08/23/12 17:03:01","211.7132","25.9","213.71","97","60.03","24"
"08/23/12 17:08:01","211.7144","9.0","214.21","130","60.03","24"
"08/23/12 17:13:01","211.7154","12.0","213.16","46","60.03","24"
"08/23/12 17:18:02","211.7167","16.2","213.16","19","60.03","24"
"08/23/12 17:23:01","211.7185","30.1","213.76","88","60.07","24"
"08/23/12 17:28:01","211.7207","28.1","214.36","72","60.0","24"
"08/23/12 17:33:01","211.7233","27.5","213.81","270","60.0","24"
"08/23/12 17:38:02","211.7263","45.2","214.44","191","60.0","24"
"08/23/12 17:43:02","211.7297","30.9","214.5","189","60.03","25"
"08/23/12 17:48:01","211.7321","35.5","214.1","248","60.03","25"
"08/23/12 17:53:01","211.7344","25.5","214.97","116","60.03","25"
"08/23/12 17:58:01","211.737","42.3","214.45","93","60.03","25"
"08/23/12 18:03:01","211.7397","35.1","214.41","150","60.03","25"
"08/23/12 18:08:01","211.7419","23.6","214.2","41","60.03","25"
"08/23/12 18:13:01","211.7437","10.9","213.36","140","60.07","25"
"08/23/12 18:18:02","211.7449","11.4","213.25","225","60.0","25"
"08/23/12 18:23:02","211.746","13.1","213.61","58","60.03","24"
"08/23/12 18:28:01","211.7473","12.8","212.65","56","60.03","24"
"08/23/12 18:33:00","211.7484","11.3","213.14","60","60.0","24"
"08/24/12 07:20:56","211.7489","0.0","213.65","0","60.03","21"
"08/24/12 07:25:55","211.749","0.0","213.89","0","60.03","21"
"08/24/12 07:35:59","211.7492","0.0","213.16","0","60.0","22"
"08/24/12 07:40:57","211.7494","0.0","213.39","0","60.03","22"
"08/24/12 07:45:55","211.7497","12.5","213.48","30","60.0","22"
"08/24/12 07:50:59","211.75","7.4","212.93","232","60.03","22"
"08/24/12 07:55:56","211.7506","12.9","214.75","101","60.03","22"
"08/24/12 08:00:56","211.7512","13.8","214.57","3","60.03","22"
"08/24/12 08:05:57","211.752","11.6","214.21","2","60.0","22"
"08/24/12 08:10:56","211.7529","13.0","215.08","9","60.03","22"
"08/24/12 08:15:55","211.7541","14.6","214.37","55","60.0","23"
"08/24/12 08:20:56","211.7554","25.8","215.45","207","60.0","23"
"08/24/12 08:25:57","211.757","11.8","215.57","40","60.0","23"
"08/24/12 08:30:55","211.7588","33.6","214.42","41","60.03","23"
"08/24/12 08:35:56","211.7607","19.6","214.47","324","60.03","24"
"08/24/12 08:40:56","211.763","27.2","213.44","214","60.03","24"
"08/24/12 08:45:57","211.7654","36.9","213.69","263","60.03","24"
"08/24/12 08:50:56","211.768","41.6","213.46","318","60.03","25"
"08/24/12 08:55:57","211.7712","53.0","214.0","350","60.03","25"
"08/24/12 09:00:56","211.7763","85.1","215.06","419","60.03","26"
"08/24/12 09:05:55","211.7839","99.3","216.48","474","60.0","26"
"08/24/12 09:10:56","211.7892","38.8","214.38","341","60.03","27"
"08/24/12 09:15:57","211.7959","114.0","216.66","540","60.0","27"
"08/24/12 09:20:57","211.8049","99.6","216.75","478","60.03","28"
"08/24/12 09:25:55","211.8134","104.5","215.67","501","60.03","28"
"08/24/12 09:30:56","211.822","106.0","215.62","509","60.0","29"
"08/24/12 09:35:55","211.8317","136.6","216.03","640","60.03","29"
"08/24/12 09:40:56","211.8423","150.2","216.57","692","60.03","30"
"08/24/12 09:45:56","211.8541","154.3","215.65","712","60.0","31"
"08/24/12 09:50:56","211.8658","137.6","215.47","640","60.03","31"
"08/24/12 09:55:57","211.8774","149.1","215.41","690","60.03","32"
"08/24/12 10:00:56","211.8891","151.4","216.75","698","60.03","32"
"08/24/12 10:05:56","211.9007","146.9","214.84","684","60.03","32"
"08/24/12 10:10:56","211.9123","152.0","216.37","698","60.0","33"
"08/24/12 10:15:57","211.9247","164.3","215.93","755","60.0","33"
"08/24/12 10:20:56","211.9374","165.6","215.95","764","60.03","33"
"08/24/12 10:25:56","211.9504","166.1","216.3","764","60.03","34"
"08/24/12 10:30:56","211.9636","173.9","217.81","789","60.03","34"
"08/24/12 10:35:57","211.9771","172.6","217.49","788","60.03","35"
"08/24/12 10:40:56","211.9906","175.6","217.3","803","60.0","35"
"08/24/12 10:45:56","212.0045","179.2","217.31","811","60.03","36"
"08/24/12 10:50:55","212.0186","184.9","217.48","838","60.03","36"
"08/24/12 10:55:57","212.0325","189.9","218.2","859","60.03","37"
"08/24/12 11:00:56","212.0458","182.5","216.58","833","60.03","37"
"08/24/12 11:05:56","212.0598","179.0","216.79","814","60.03","37"
"08/24/12 11:10:57","212.0738","180.4","217.48","820","60.03","38"
"08/24/12 11:15:55","212.0878","181.5","217.1","828","60.03","38"
"08/24/12 11:20:56","212.1019","178.7","216.29","819","60.0","38"
"08/24/12 11:25:57","212.1163","185.6","216.9","844","60.0","38"
"08/24/12 11:30:56","212.1306","185.6","217.29","841","60.03","39"
"08/24/12 11:35:56","212.1451","184.9","215.56","842","60.03","39"
"08/24/12 11:40:57","212.1597","186.2","216.44","852","60.03","41"
"08/24/12 11:45:55","212.1742","186.6","215.75","854","60.0","42"
"08/24/12 11:50:56","212.1889","194.6","216.08","884","60.0","42"
"08/24/12 11:55:56","212.2034","189.4","216.92","865","60.0","42"
"08/24/12 12:00:55","212.2181","188.4","217.21","861","60.07","43"
"08/24/12 12:05:56","212.2329","189.1","215.55","860","60.03","43"
"08/24/12 12:10:56","212.2478","191.5","215.65","876","60.0","43"
"08/24/12 12:15:55","212.2627","193.5","217.9","872","60.0","43"
"08/24/12 12:20:56","212.2774","193.8","216.95","881","60.0","43"
"08/24/12 12:25:56","212.2921","193.1","217.13","877","60.0","43"
"08/24/12 12:30:56","212.3067","196.6","215.96","892","60.0","43"
"08/24/12 12:35:55","212.3219","195.8","217.16","884","60.03","43"
"08/24/12 12:40:55","212.3368","191.9","216.7","871","60.0","43"
"08/24/12 12:45:57","212.352","194.0","217.2","878","60.0","43"
"08/24/12 12:50:56","212.3671","193.6","217.27","879","60.0","43"
"08/24/12 12:55:56","212.3821","192.5","216.83","876","60.0","43"
"08/24/12 13:00:56","212.397","191.7","216.93","872","60.03","43"
"08/24/12 13:05:56","212.412","193.5","216.26","883","60.03","44"
"08/24/12 13:10:56","212.4266","195.0","215.95","890","60.0","44"
"08/24/12 13:15:56","212.4414","190.3","216.8","862","60.0","45"
"08/24/12 13:20:55","212.4561","193.5","216.63","882","60.03","45"
"08/24/12 13:25:57","212.4686","63.6","213.82","328","60.03","45"
"08/24/12 13:30:56","212.479","68.3","215.4","342","60.03","45"
"08/24/12 13:35:56","212.483","64.9","214.19","132","60.03","43"
"08/24/12 13:40:56","212.4871","46.8","213.82","315","60.0","43"
"08/24/12 13:45:57","212.491","60.8","214.83","331","60.0","41"
"08/24/12 13:50:56","212.4995","132.0","216.11","615","60.0","41"
"08/24/12 13:55:55","212.513","196.3","217.44","881","60.03","43"
"08/24/12 14:00:55","212.5234","49.7","213.84","176","60.03","42"
"08/24/12 14:05:56","212.5271","46.7","213.2","193","60.03","41"
"08/24/12 14:10:56","212.5309","0.0","226.3","0","60.0","41"
"08/24/12 14:15:55","212.5311","186.6","219.24","834","60.0","39"
"08/24/12 14:20:57","212.5415","101.3","216.63","483","60.03","40"
"08/24/12 14:25:56","212.547","67.5","216.32","340","60.03","39"
"08/24/12 14:30:55","212.5536","174.8","218.87","792","60.0","38"
"08/24/12 14:35:55","212.5643","98.7","216.86","476","60.03","39"
"08/24/12 14:40:57","212.5753","123.0","216.64","577","60.03","39"
"08/24/12 14:45:57","212.5894","172.0","216.45","790","60.0","41"
"08/24/12 14:50:55","212.6022","161.7","216.48","743","60.03","42"
"08/24/12 14:55:56","212.6145","155.7","216.83","717","60.03","43"
"08/24/12 15:00:56","212.627","155.9","217.03","718","60.03","43"
"08/24/12 15:05:57","212.6383","81.0","215.8","397","60.03","43"
"08/24/12 15:10:57","212.6484","142.1","217.34","658","60.03","44"
"08/24/12 15:15:57","212.6595","150.9","217.28","689","60.03","44"
"08/24/12 15:20:55","212.671","145.7","216.36","672","60.03","45"
"08/24/12 15:25:56","212.6822","140.7","215.97","658","60.03","45"
"08/24/12 15:30:55","212.693","137.8","215.74","646","60.0","46"
"08/24/12 15:35:56","212.7031","125.7","216.1","592","60.03","46"
"08/24/12 15:40:56","212.7141","141.9","215.45","664","60.03","46"
"08/24/12 15:45:56","212.722","94.2","215.23","449","60.0","46"
"08/24/12 15:50:56","212.7289","102.4","214.55","491","60.0","45"
"08/24/12 15:55:56","212.738","144.6","216.35","668","60.03","45"
"08/24/12 16:00:55","212.7482","141.1","216.62","655","60.03","44"
"08/24/12 16:05:56","212.7589","128.0","216.98","603","60.03","45"
"08/24/12 16:10:56","212.7657","121.1","216.67","569","60.0","44"
"08/24/12 16:15:57","212.7742","112.5","216.61","528","60.03","43"
"08/24/12 16:20:56","212.7825","104.9","216.59","502","60.0","43"
"08/24/12 16:25:57","212.7906","99.8","215.12","481","60.0","42"
"08/24/12 16:30:55","212.7981","92.6","215.08","452","60.0","42"
"08/24/12 16:35:57","212.805","90.3","214.67","436","60.03","41"
"08/24/12 16:40:56","212.8118","86.1","214.78","419","60.03","41"
"08/24/12 16:45:56","212.8185","83.5","214.85","410","60.03","40"
"08/24/12 16:50:55","212.8248","80.1","214.29","395","60.03","40"
"08/24/12 16:55:57","212.831","76.5","214.38","382","60.03","39"
"08/24/12 17:00:56","212.8367","72.4","215.43","361","60.03","39"
"08/24/12 17:05:56","212.8421","68.2","215.24","345","60.07","38"
"08/24/12 17:10:55","212.8472","64.2","215.4","324","60.03","38"
"08/24/12 17:15:57","212.8519","56.5","214.82","98","60.0","38"
"08/24/12 17:20:55","212.8557","55.6","215.36","259","60.03","37"
"08/24/12 17:25:57","212.8596","43.4","214.61","356","60.03","37"
"08/24/12 17:30:57","212.8634","46.1","214.3","181","60.03","36"
"08/24/12 17:35:56","212.8669","38.7","214.41","97","60.03","36"
"08/24/12 17:40:57","212.8701","33.9","213.84","307","60.0","35"
"08/24/12 17:45:57","212.873","39.3","214.06","234","60.03","35"
"08/24/12 17:50:57","212.8756","36.3","213.53","258","60.03","35"
"08/24/12 17:55:56","212.878","33.6","212.43","202","60.03","34"
"08/24/12 18:00:56","212.8799","15.4","212.39","27","60.03","34"
"08/24/12 18:05:57","212.8817","23.4","213.24","227","60.03","33"
"08/24/12 18:10:56","212.8833","25.2","213.42","50","60.07","33"
"08/24/12 18:15:56","212.8846","12.4","213.02","263","60.0","33"
"08/24/12 18:20:56","212.8858","16.8","213.51","108","60.03","32"
"08/24/12 18:25:56","212.8867","3.8","214.07","246","60.07","32"
"08/24/12 18:30:57","212.8875","11.9","214.03","3","60.03","32"
"08/24/12 18:35:57","212.8882","0.0","213.02","0","60.03","31"
"08/24/12 18:40:57","212.8888","0.0","213.59","0","60.03","31"
"08/24/12 18:45:57","212.8893","14.3","213.8","76","60.03","31"
"08/24/12 18:50:55","212.8897","0.0","213.25","152","60.07","30"
"08/24/12 18:55:55","212.89","14.7","213.84","61","60.03","30"
"08/24/12 19:00:56","212.8904","0.0","214.18","0","60.0","30"
"08/25/12 06:46:01","212.8912","0.0","214.15","0","60.03","23"
"08/25/12 06:50:57","212.8917","14.4","213.91","107","60.0","23"
"08/25/12 06:55:56","212.8923","11.8","214.14","5","60.03","23"
"08/25/12 07:00:56","212.8932","8.8","212.8","0","60.03","23"
"08/25/12 07:05:57","212.8943","15.2","213.32","5","60.03","24"
"08/25/12 07:10:56","212.8956","10.5","213.46","13","60.0","24"
"08/25/12 07:15:57","212.8971","15.3","213.04","43","60.03","24"
"08/25/12 07:20:56","212.899","25.5","213.34","27","60.0","25"
"08/25/12 07:25:57","212.9012","34.0","214.43","238","60.03","25"
"08/25/12 07:30:57","212.9036","38.9","215.71","95","60.03","25"
"08/25/12 07:35:57","212.9064","32.3","215.32","82","60.03","26"
"08/25/12 07:40:57","212.9093","35.7","215.2","98","60.0","26"
"08/25/12 07:45:56","212.9127","38.1","215.27","117","60.03","27"
"08/25/12 07:50:56","212.9163","55.8","214.01","363","60.0","27"
"08/25/12 07:55:56","212.9202","54.7","214.39","275","60.03","28"
"08/25/12 08:00:57","212.924","56.7","214.5","207","60.03","28"
"08/25/12 08:05:57","212.928","46.3","213.79","84","60.0","29"
"08/25/12 08:10:57","212.9319","50.9","214.65","256","59.96","29"
"08/25/12 08:15:55","212.9358","63.0","216.23","324","60.0","30"
"08/25/12 08:20:57","212.9398","56.9","214.79","403","60.0","30"
"08/25/12 08:25:57","212.9441","47.1","214.92","404","60.0","31"
"08/25/12 08:30:55","212.9495","92.4","215.55","443","60.0","32"
"08/25/12 08:35:57","212.9557","88.8","215.67","431","60.0","32"
"08/25/12 08:40:56","212.9596","62.6","213.74","327","60.0","32"
"08/25/12 08:45:56","212.9635","44.0","214.52","85","60.0","32"
"08/25/12 08:50:56","212.967","37.4","214.31","254","60.03","32"
"08/25/12 08:55:56","212.9703","63.6","214.13","457","60.03","31"
"08/25/12 09:00:56","212.9736","33.9","213.19","255","60.03","31"
"08/25/12 09:05:57","212.9764","40.1","212.94","199","60.0","31"
"08/25/12 09:10:56","212.9792","32.2","212.64","243","60.0","31"
"08/25/12 09:15:57","212.9821","41.4","212.86","104","60.07","30"
"08/25/12 09:20:57","212.9849","32.9","212.77","118","60.03","30"
"08/25/12 09:25:57","212.9881","47.9","213.65","261","60.03","30"
"08/25/12 09:30:56","212.9917","48.9","214.51","246","60.0","31"
"08/25/12 09:35:57","212.9956","42.9","214.64","183","60.0","31"
"08/25/12 09:40:56","213.0021","67.3","214.16","341","60.0","31"
"08/25/12 09:45:56","213.0096","121.8","215.73","573","60.03","32"
"08/25/12 09:50:56","213.0187","98.8","214.74","481","60.0","32"
"08/25/12 09:55:57","213.0283","144.5","216.93","668","60.0","34"
"08/25/12 10:00:56","213.04","158.2","217.23","730","60.03","35"
"08/25/12 10:05:56","213.0525","155.1","216.46","718","60.0","37"
"08/25/12 10:10:56","213.0643","151.6","216.4","701","60.0","37"
"08/25/12 10:15:57","213.0761","154.5","215.75","719","60.03","38"
"08/25/12 10:20:57","213.0882","157.6","216.53","719","60.0","38"
"08/25/12 10:25:57","213.1005","158.1","216.79","732","60.07","39"
"08/25/12 10:30:56","213.113","162.6","215.89","751","60.03","40"
"08/25/12 10:35:57","213.1259","164.8","216.13","756","60.03","40"
"08/25/12 10:40:57","213.1388","168.1","216.42","773","60.03","40"
"08/25/12 10:45:56","213.152","172.1","217.6","787","60.03","41"
"08/25/12 10:50:57","213.1653","169.2","217.24","776","60.0","41"
"08/25/12 10:55:57","213.1788","178.3","216.34","815","60.03","42"
"08/25/12 11:00:56","213.1926","174.2","216.36","796","60.03","42"
"08/25/12 11:05:57","213.2061","164.3","215.66","756","60.0","43"
"08/25/12 11:10:57","213.2196","191.1","216.22","870","60.03","43"
"08/25/12 11:15:56","213.2321","190.9","216.76","870","60.03","43"
"08/25/12 11:20:56","213.2464","147.1","216.24","683","60.0","43"
"08/25/12 11:25:57","213.26","186.1","216.73","847","60.0","43"
"08/25/12 11:30:57","213.2747","187.4","216.36","857","60.0","43"
"08/25/12 11:35:57","213.2891","183.0","217.1","833","60.0","43"
"08/25/12 11:40:57","213.3038","177.0","217.5","809","60.03","43"
"08/25/12 11:45:56","213.3183","186.1","217.6","846","60.0","43"
"08/25/12 11:50:56","213.3327","188.3","218.18","849","60.0","44"
"08/25/12 11:55:57","213.3457","194.1","216.57","886","60.03","43"
"08/25/12 12:00:57","213.3575","155.6","215.35","727","60.03","43"
"08/25/12 12:05:57","213.371","170.2","215.95","782","60.03","43"
"08/25/12 12:10:56","213.3828","143.5","216.03","669","60.07","42"
"08/25/12 12:15:56","213.397","196.6","216.52","890","60.0","43"
"08/25/12 12:20:56","213.4118","184.6","215.72","849","60.0","43"
"08/25/12 12:25:57","213.4263","185.9","215.0","855","60.03","43"
"08/25/12 12:30:57","213.441","187.7","216.12","859","60.03","44"
"08/25/12 12:35:56","213.456","160.7","216.17","734","60.0","45"
"08/25/12 12:40:57","213.4668","195.1","216.36","887","60.0","44"
"08/25/12 12:45:57","213.4821","195.4","216.61","882","60.0","45"
"08/25/12 12:50:57","213.4969","181.2","216.02","829","60.03","46"
"08/25/12 12:55:56","213.5118","192.6","215.97","871","60.03","46"
"08/25/12 13:00:57","213.5263","178.4","216.87","810","60.0","46"
"08/25/12 13:05:57","213.5408","194.7","215.44","885","60.03","46"
"08/25/12 13:10:57","213.5559","194.2","215.81","890","60.03","46"
"08/25/12 13:15:56","213.5706","181.0","215.6","830","60.0","46"
"08/25/12 13:20:57","213.5837","142.3","215.57","666","60.03","45"
"08/25/12 13:25:56","213.5957","165.6","215.86","761","60.03","45"
"08/25/12 13:30:57","213.6106","195.3","216.5","888","60.03","46"
"08/25/12 13:35:57","213.6256","194.8","217.52","884","60.0","45"
"08/25/12 13:40:57","213.6402","183.3","216.48","838","60.0","45"
"08/25/12 13:45:57","213.6548","192.4","216.71","878","60.0","45"
"08/25/12 13:50:57","213.6697","191.2","216.04","869","60.03","45"
"08/25/12 13:55:57","213.6848","195.1","216.46","889","60.0","45"
"08/25/12 14:00:57","213.6969","135.3","215.09","633","60.0","44"
"08/25/12 14:05:57","213.7098","160.3","215.71","738","60.07","44"
"08/25/12 14:10:57","213.722","146.4","215.57","680","60.03","44"
"08/25/12 14:15:56","213.7325","138.9","214.86","649","60.03","44"
"08/25/12 14:20:56","213.7432","131.5","214.38","618","60.0","43"
"08/25/12 14:25:57","213.7525","116.1","215.13","546","60.03","43"
"08/25/12 14:30:57","213.7623","116.8","215.62","557","60.03","42"
"08/25/12 14:35:57","213.7719","142.0","216.6","657","60.03","42"
"08/25/12 14:40:57","213.7834","152.5","216.08","708","60.03","42"
