"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/25/12 14:45:57","213.7953","144.5","216.44","670","60.0","42"
"08/25/12 14:50:57","213.8071","132.0","216.65","611","60.0","42"
"08/25/12 14:55:56","213.8139","44.2","214.29","134","60.03","41"
"08/25/12 15:00:57","213.8178","49.8","214.05","310","60.0","40"
"08/25/12 15:05:56","213.824","127.8","215.99","600","60.0","39"
"08/25/12 15:10:57","213.8324","94.5","215.42","455","60.03","39"
"08/25/12 15:15:56","213.8419","123.7","215.44","583","60.03","40"
"08/25/12 15:20:57","213.849","45.3","212.96","224","60.0","39"
"08/25/12 15:25:57","213.8546","92.2","214.88","451","60.0","39"
"08/25/12 15:30:56","213.8631","120.1","215.41","569","60.03","39"
"08/25/12 15:35:57","213.8716","86.1","214.62","423","60.0","39"
"08/25/12 15:40:57","213.8785","119.1","214.95","562","60.03","39"
"08/25/12 15:45:56","213.8867","131.4","214.19","620","60.0","39"
"08/25/12 15:50:57","213.8964","113.7","214.17","546","60.03","40"
"08/25/12 15:55:58","213.9059","114.7","214.34","547","60.03","40"
"08/25/12 16:00:57","213.913","81.2","213.87","401","60.03","40"
"08/25/12 16:05:56","213.919","75.5","213.37","376","60.0","40"
"08/25/12 16:10:58","213.9256","92.6","214.43","452","60.03","40"
"08/25/12 16:15:56","213.9318","41.8","212.76","218","60.03","39"
"08/25/12 16:20:57","213.9318","79.7","213.32","392","60.0","39"
"08/25/12 16:25:57","213.938","69.8","213.88","350","60.0","39"
"08/25/12 16:30:56","213.9435","73.4","213.59","367","60.03","39"
"08/25/12 16:35:57","213.9484","47.6","213.3","435","60.03","39"
"08/25/12 16:40:57","213.9521","46.7","213.93","89","60.0","38"
"08/25/12 16:45:57","213.956","48.6","213.77","349","60.03","38"
"08/25/12 16:50:56","213.9598","53.9","213.62","372","60.03","38"
"08/25/12 16:55:56","213.9631","35.4","213.02","119","60.03","38"
"08/25/12 17:00:56","213.9664","51.2","213.71","190","60.0","38"
"08/25/12 17:05:56","213.9698","46.4","213.59","115","60.03","38"
"08/25/12 17:10:56","213.9729","45.9","214.17","349","60.07","38"
"08/25/12 17:15:57","213.9759","32.5","214.41","301","60.07","38"
"08/25/12 17:20:58","213.9787","29.5","214.87","236","60.03","38"
"08/25/12 17:25:57","213.9812","34.5","214.36","231","60.03","38"
"08/25/12 17:30:56","213.9834","22.7","212.97","17","60.0","38"
"08/25/12 17:35:57","213.9853","13.5","214.52","248","60.03","37"
"08/25/12 17:40:58","213.987","13.4","213.14","42","60.03","37"
"08/25/12 17:45:57","213.9886","19.7","212.39","39","60.0","36"
"08/25/12 17:50:57","213.99","16.8","213.14","19","60.03","36"
"08/25/12 17:55:57","213.9913","28.6","213.49","168","60.03","36"
"08/25/12 18:00:57","213.9927","18.1","212.93","244","60.0","36"
"08/25/12 18:05:57","213.9941","15.4","213.27","149","60.03","35"
"08/25/12 18:10:57","213.9953","26.2","213.06","248","60.0","35"
"08/25/12 18:15:57","213.9966","12.8","213.17","3","60.0","35"
"08/25/12 18:20:56","213.9976","8.1","213.34","191","60.03","34"
"08/25/12 18:25:56","213.9986","15.0","213.02","0","60.0","34"
"08/25/12 18:30:57","213.9994","13.5","213.85","1","60.03","33"
"08/25/12 18:35:57","214.0001","0.0","213.99","0","60.03","33"
"08/25/12 18:40:57","214.0008","13.3","213.15","1","60.0","33"
"08/25/12 18:45:56","214.0013","0.0","213.27","0","60.03","32"
"08/25/12 18:50:56","214.0017","0.0","213.22","0","60.0","32"
"08/25/12 18:55:57","214.0021","0.0","213.7","0","60.03","32"
"08/26/12 07:30:57","214.0035","1.3","213.19","0","60.0","22"
"08/26/12 07:35:57","214.0042","10.4","214.25","1","60.03","22"
"08/26/12 07:40:58","214.005","15.2","213.29","0","60.03","22"
"08/26/12 07:45:56","214.0057","14.6","213.56","8","60.03","22"
"08/26/12 07:50:57","214.0063","0.0","213.63","0","60.03","23"
"08/26/12 07:55:57","214.0068","0.0","213.06","0","60.07","23"
"08/26/12 08:00:57","214.0073","6.1","212.95","167","60.03","23"
"08/26/12 08:05:56","214.0084","27.9","213.61","96","60.0","23"
"08/26/12 08:10:57","214.0098","12.1","213.36","3","60.03","24"
"08/26/12 08:15:57","214.0106","0.0","212.65","0","60.03","24"
"08/26/12 08:20:57","214.0109","0.0","213.07","0","60.03","24"
"08/26/12 08:25:57","214.0115","13.7","214.02","176","60.0","24"
"08/26/12 08:30:57","214.0127","15.2","213.42","5","60.03","24"
"08/26/12 08:35:58","214.0137","13.8","213.31","4","60.03","24"
"08/26/12 08:40:56","214.0144","11.7","213.41","128","60.03","25"
"08/26/12 08:45:57","214.0156","12.7","213.28","91","60.03","25"
"08/26/12 08:50:58","214.0169","23.8","214.57","238","60.03","25"
"08/26/12 08:55:57","214.0179","5.2","213.09","123","60.03","25"
"08/26/12 09:00:57","214.0186","0.0","214.31","184","60.0","25"
"08/26/12 09:05:58","214.0193","6.2","213.67","205","60.03","25"
"08/26/12 09:10:57","214.0204","23.5","213.94","241","60.0","25"
"08/26/12 09:15:58","214.0219","17.0","214.16","24","60.03","25"
"08/26/12 09:20:58","214.0242","32.0","214.71","208","60.0","26"
"08/26/12 09:25:57","214.0268","26.1","214.83","320","60.03","26"
"08/26/12 09:30:57","214.0286","22.4","214.23","19","60.03","26"
"08/26/12 09:35:57","214.0305","23.0","213.83","21","60.0","26"
"08/26/12 09:40:56","214.0322","21.8","214.3","206","60.03","26"
"08/26/12 09:45:58","214.0349","36.4","215.44","209","60.03","26"
"08/26/12 09:50:58","214.0384","37.1","215.13","347","60.03","27"
"08/26/12 09:55:58","214.0418","38.2","214.6","287","60.03","27"
"08/26/12 10:00:57","214.0445","41.7","215.2","290","60.0","27"
"08/26/12 10:05:58","214.0469","24.7","214.7","153","60.0","27"
"08/26/12 10:10:57","214.0492","33.1","214.08","204","60.0","27"
"08/26/12 10:15:57","214.052","43.4","213.47","246","60.0","27"
"08/26/12 10:20:58","214.0548","22.6","214.02","258","60.03","27"
"08/26/12 10:25:58","214.0562","27.8","214.54","200","60.0","27"
"08/26/12 10:30:57","214.0577","14.3","214.68","5","60.0","27"
"08/26/12 10:35:56","214.0588","14.6","214.32","143","60.0","27"
"08/26/12 10:40:58","214.0598","18.8","214.57","198","60.03","27"
"08/26/12 10:45:57","214.0611","13.8","214.3","4","60.0","27"
"08/26/12 10:50:57","214.0622","6.9","214.56","268","60.03","26"
"08/26/12 10:55:57","214.063","13.3","214.34","0","60.03","26"
"08/26/12 11:25:58","214.0641","0.0","213.69","256","60.0","24"
"08/26/12 11:30:58","214.0647","0.5","213.75","229","60.0","24"
"08/26/12 11:35:58","214.0655","21.9","213.4","241","59.96","24"
"08/26/12 11:40:57","214.0672","27.8","213.85","155","60.0","24"
"08/26/12 11:45:58","214.0703","47.0","214.62","333","60.03","25"
"08/26/12 11:50:58","214.0742","50.2","214.84","187","60.0","25"
"08/26/12 11:55:57","214.0799","79.4","215.36","390","60.03","26"
"08/26/12 12:00:57","214.0857","74.3","214.81","370","60.03","27"
"08/26/12 12:05:58","214.0929","196.2","217.66","890","60.0","28"
"08/26/12 12:10:58","214.0996","45.5","213.94","391","60.0","28"
"08/26/12 12:15:57","214.1035","58.8","214.32","260","60.0","28"
"08/26/12 12:20:58","214.1074","42.7","214.26","84","60.03","29"
"08/26/12 12:25:58","214.112","72.6","214.05","411","60.03","29"
"08/26/12 12:30:58","214.1163","63.3","213.64","148","60.03","29"
"08/26/12 12:35:58","214.1203","50.3","214.29","190","60.03","29"
"08/26/12 12:40:57","214.1242","45.8","214.26","125","60.0","29"
"08/26/12 12:45:57","214.1282","52.3","213.44","376","60.03","30"
"08/26/12 12:50:57","214.1321","43.5","214.17","384","60.0","29"
"08/26/12 12:55:58","214.136","43.0","215.16","360","60.03","29"
"08/26/12 13:00:58","214.1397","41.8","214.49","400","60.0","29"
"08/26/12 13:05:57","214.1435","41.9","214.95","260","60.0","29"
"08/26/12 13:10:57","214.1494","197.9","217.8","896","60.07","30"
"08/26/12 13:15:58","214.1628","187.6","216.2","859","60.0","32"
"08/26/12 13:20:57","214.1777","195.2","218.04","882","60.03","33"
"08/26/12 13:25:58","214.1851","99.1","215.93","471","60.03","33"
"08/26/12 13:30:57","214.1927","55.8","214.25","101","60.03","33"
"08/26/12 13:35:58","214.1963","47.8","214.43","122","60.03","33"
"08/26/12 13:40:58","214.2026","75.7","215.25","375","60.0","33"
"08/26/12 13:45:59","214.2141","195.8","218.0","884","60.03","35"
"08/26/12 13:50:57","214.2221","186.3","216.92","844","60.03","35"
"08/26/12 13:55:58","214.2285","37.6","214.86","235","60.03","35"
"08/26/12 14:00:58","214.2364","78.1","215.8","390","60.03","35"
"08/26/12 14:05:58","214.2422","88.0","215.46","424","60.03","34"
"08/26/12 14:10:57","214.2516","195.7","217.96","881","60.03","35"
"08/26/12 14:15:57","214.2654","196.5","218.06","882","60.0","36"
"08/26/12 14:20:57","214.2775","83.8","215.71","410","60.0","35"
"08/26/12 14:25:58","214.2856","73.5","215.16","365","60.0","35"
"08/26/12 14:30:58","214.2936","195.2","218.64","894","60.03","34"
"08/26/12 14:35:57","214.3063","196.7","217.56","884","60.0","35"
"08/26/12 14:40:57","214.3208","109.2","215.89","521","60.03","36"
"08/26/12 14:45:58","214.3352","175.7","216.79","802","60.03","37"
"08/26/12 14:50:57","214.3483","166.2","217.22","764","60.03","37"
"08/26/12 14:55:57","214.3612","162.0","215.67","749","60.03","37"
"08/26/12 15:00:57","214.3738","159.2","216.85","733","60.03","37"
"08/26/12 15:05:57","214.3862","158.8","216.99","731","60.03","37"
"08/26/12 15:10:57","214.3985","157.5","216.18","726","60.0","37"
"08/26/12 15:15:57","214.4106","152.7","216.61","706","60.0","37"
"08/26/12 15:20:58","214.4225","150.1","216.95","686","60.0","37"
"08/26/12 15:25:58","214.4341","149.5","215.91","696","60.03","37"
"08/26/12 15:30:58","214.4456","151.1","216.47","698","60.03","36"
"08/26/12 15:35:58","214.4572","146.8","216.28","682","60.03","36"
"08/26/12 15:40:57","214.4683","140.6","215.6","653","60.0","36"
"08/26/12 15:45:58","214.4792","137.4","215.38","642","60.03","36"
"08/26/12 15:50:57","214.4897","133.3","216.3","623","60.03","36"
"08/26/12 15:55:57","214.5","129.2","215.78","607","60.03","36"
"08/26/12 16:00:58","214.51","127.3","215.97","599","60.03","35"
"08/26/12 16:05:57","214.5197","123.2","215.64","578","60.0","35"
"08/26/12 16:10:57","214.5291","118.5","215.35","559","60.0","35"
"08/26/12 16:15:57","214.5383","115.3","215.49","544","60.0","35"
"08/26/12 16:20:58","214.547","111.6","215.15","533","60.03","35"
"08/26/12 16:25:58","214.5556","107.6","214.7","511","60.0","35"
"08/26/12 16:30:57","214.5637","103.5","215.07","494","60.03","34"
"08/26/12 16:35:57","214.5717","99.9","215.33","478","60.03","34"
"08/26/12 16:40:57","214.5793","95.7","214.88","464","60.0","34"
"08/26/12 16:45:57","214.5866","91.4","215.87","444","60.0","33"
"08/26/12 16:50:58","214.5935","87.4","215.39","430","60.03","34"
"08/26/12 16:55:58","214.6001","82.7","214.57","408","60.03","33"
"08/26/12 17:00:59","214.6064","78.7","215.11","385","60.0","33"
"08/26/12 17:05:57","214.6122","73.0","215.11","364","60.03","33"
"08/26/12 17:10:57","214.6177","68.1","215.4","341","60.0","33"
"08/26/12 17:15:58","214.6229","64.4","214.69","327","60.07","33"
"08/26/12 17:20:57","214.6273","47.9","214.06","345","60.03","33"
"08/26/12 17:25:57","214.6313","46.1","213.82","80","60.03","32"
"08/26/12 17:30:57","214.6352","54.9","214.0","339","60.03","32"
"08/26/12 17:35:58","214.6389","38.6","215.05","178","60.03","32"
"08/26/12 17:40:58","214.6422","47.7","215.34","287","60.0","32"
"08/26/12 17:45:58","214.6453","32.3","214.87","291","60.03","32"
"08/26/12 17:50:57","214.648","28.8","214.51","148","60.03","32"
"08/26/12 17:55:58","214.6504","25.7","215.04","224","60.03","32"
"08/26/12 18:00:58","214.6525","33.1","214.61","105","60.03","31"
"08/26/12 18:05:58","214.6543","14.1","214.73","22","60.03","31"
"08/26/12 18:10:57","214.6557","15.0","215.08","15","60.03","31"
"08/26/12 18:15:57","214.6569","14.3","214.04","4","60.03","31"
"08/26/12 18:20:58","214.6579","11.2","214.02","1","60.03","30"
"08/26/12 18:25:57","214.6588","13.1","214.48","1","60.03","30"
"08/26/12 18:30:58","214.6594","11.3","213.94","11","60.03","30"
"08/26/12 18:35:57","214.6599","0.0","213.5","0","60.03","30"
"08/26/12 18:40:58","214.6603","3.7","213.08","0","60.03","29"
"08/26/12 18:45:58","214.6606","0.0","213.4","0","60.0","29"
"08/26/12 18:50:57","214.6608","0.0","212.74","0","60.03","29"
"08/26/12 18:55:57","214.6611","0.0","213.52","0","60.03","28"
"08/27/12 06:46:00","214.6622","8.9","215.04","114","60.03","18"
"08/27/12 06:50:57","214.6628","11.7","214.11","30","60.03","18"
"08/27/12 06:55:58","214.6638","12.6","213.68","6","60.03","18"
"08/27/12 07:00:58","214.6649","16.8","214.4","94","60.0","19"
"08/27/12 07:05:57","214.6664","12.6","213.05","20","60.03","19"
"08/27/12 07:10:58","214.6682","22.3","213.88","180","60.03","19"
"08/27/12 07:15:59","214.6708","35.3","214.94","91","60.0","20"
"08/27/12 07:20:59","214.6742","48.1","214.86","405","60.03","21"
"08/27/12 07:25:59","214.6769","20.4","214.22","20","60.0","22"
"08/27/12 07:30:59","214.6782","13.3","214.37","17","60.03","22"
"08/27/12 07:35:58","214.6796","19.5","214.7","202","60.03","22"
"08/27/12 07:40:57","214.6815","17.1","213.51","26","60.03","22"
"08/27/12 07:45:58","214.6836","37.6","212.93","101","60.03","22"
"08/27/12 07:50:58","214.686","30.4","213.85","136","60.03","22"
"08/27/12 07:55:58","214.6886","31.0","213.8","254","60.03","23"
"08/27/12 08:00:57","214.6913","40.5","213.69","106","60.03","23"
"08/27/12 08:05:58","214.6944","76.0","214.65","377","60.03","23"
"08/27/12 08:10:58","214.6982","44.6","215.37","144","60.0","24"
"08/27/12 08:15:59","214.7019","34.6","215.82","138","60.03","24"
"08/27/12 08:20:58","214.707","90.2","215.84","439","60.0","24"
"08/27/12 08:25:58","214.714","90.4","216.62","439","60.03","25"
"08/27/12 08:30:58","214.7211","93.9","217.14","453","60.03","25"
"08/27/12 08:35:57","214.7286","98.0","215.72","473","60.03","26"
"08/27/12 08:40:58","214.7364","101.7","216.1","486","60.03","26"
"08/27/12 08:45:57","214.7445","106.2","216.8","505","60.03","27"
"08/27/12 08:50:58","214.7529","110.2","217.21","519","60.0","27"
"08/27/12 08:55:57","214.7616","113.5","217.14","532","60.0","27"
"08/27/12 09:00:58","214.7705","117.9","217.67","554","60.07","28"
"08/27/12 09:05:58","214.7799","122.0","216.9","573","60.03","28"
"08/27/12 09:10:59","214.7895","126.5","217.25","590","60.03","29"
"08/27/12 09:15:58","214.7996","135.2","216.45","632","60.0","29"
"08/27/12 09:20:57","214.8097","151.3","217.73","694","60.03","30"
"08/27/12 09:25:59","214.8212","146.5","217.67","672","60.0","30"
"08/27/12 09:30:58","214.8325","144.1","215.14","671","60.03","30"
"08/27/12 09:35:57","214.8438","145.7","215.71","678","60.03","31"
"08/27/12 09:40:58","214.8551","150.6","216.7","696","60.03","31"
"08/27/12 09:45:58","214.8669","155.2","216.15","716","60.0","32"
"08/27/12 09:50:58","214.8773","168.6","216.7","773","60.03","32"
"08/27/12 09:55:58","214.8879","169.8","216.96","777","60.03","32"
"08/27/12 10:00:57","214.9009","77.4","215.25","383","60.03","32"
"08/27/12 10:05:59","214.9115","174.8","216.63","798","60.0","32"
"08/27/12 10:10:59","214.9254","187.9","217.32","850","60.0","32"
"08/27/12 10:15:57","214.9342","164.0","217.92","749","60.03","32"
"08/27/12 10:20:58","214.9472","196.1","218.07","879","60.0","32"
"08/27/12 10:25:58","214.9552","46.3","214.86","369","60.0","31"
"08/27/12 10:30:57","214.9627","195.2","217.95","876","60.0","31"
"08/27/12 10:35:59","214.977","195.9","218.26","895","60.0","32"
"08/27/12 10:40:57","214.9842","40.1","214.58","259","60.0","30"
"08/27/12 10:45:58","214.9926","75.6","214.78","372","60.03","30"
"08/27/12 10:50:59","215.0015","74.3","215.8","370","60.0","31"
"08/27/12 10:55:59","215.0157","197.0","218.82","892","60.03","31"
"08/27/12 11:00:58","215.03","195.6","218.01","889","60.07","32"
"08/27/12 11:05:57","215.0429","81.9","216.34","402","60.0","32"
"08/27/12 11:10:58","215.055","41.4","215.49","357","60.03","32"
"08/27/12 11:15:58","215.0649","194.6","219.26","883","60.0","33"
"08/27/12 11:20:58","215.0745","48.5","215.0","376","60.0","33"
"08/27/12 11:25:58","215.0853","196.2","218.41","878","60.0","33"
"08/27/12 11:30:58","215.0968","197.1","218.23","882","60.03","33"
"08/27/12 11:35:59","215.1093","193.8","217.46","880","60.03","33"
"08/27/12 11:40:57","215.1229","47.7","214.61","123","60.03","33"
"08/27/12 11:45:58","215.1331","195.0","217.44","882","60.0","34"
"08/27/12 11:50:58","215.1419","45.5","214.62","426","60.03","33"
"08/27/12 11:55:57","215.1547","195.3","218.21","884","60.03","34"
"08/27/12 12:00:58","215.17","194.6","218.14","882","60.03","35"
"08/27/12 12:05:57","215.1824","195.0","219.12","887","60.07","35"
"08/27/12 12:10:59","215.195","196.4","218.24","874","60.0","35"
"08/27/12 12:15:59","215.2098","194.7","217.97","876","60.0","36"
"08/27/12 12:20:58","215.2234","40.1","214.17","141","60.03","36"
"08/27/12 12:25:57","215.2339","195.5","217.89","889","60.03","35"
"08/27/12 12:30:57","215.2492","195.9","217.56","888","60.03","36"
"08/27/12 12:35:58","215.2645","194.4","218.2","884","60.03","36"
"08/27/12 12:40:59","215.2752","194.3","217.62","884","60.03","36"
"08/27/12 12:45:57","215.2878","194.8","218.31","883","60.03","36"
"08/27/12 12:50:58","215.303","194.4","219.25","867","60.0","37"
"08/27/12 12:55:58","215.3139","193.2","218.93","874","60.03","36"
"08/27/12 13:00:59","215.3273","195.0","219.14","885","60.07","35"
"08/27/12 13:05:59","215.3409","72.1","216.35","359","60.0","36"
"08/27/12 13:10:57","215.3512","51.4","215.38","148","60.03","36"
"08/27/12 13:15:58","215.3657","196.1","218.43","887","60.0","35"
"08/27/12 13:20:59","215.3809","195.3","217.77","882","60.03","36"
"08/27/12 13:25:57","215.3945","57.4","213.28","221","60.03","36"
"08/27/12 13:30:58","215.404","53.9","213.35","310","60.0","36"
"08/27/12 13:35:59","215.4155","40.6","213.71","319","60.03","35"
"08/27/12 13:40:58","215.4234","196.0","217.49","900","60.03","34"
"08/27/12 13:45:58","215.435","196.2","217.37","888","60.03","33"
"08/27/12 13:50:57","215.4425","128.1","215.64","606","60.0","32"
"08/27/12 13:55:58","215.4563","196.4","217.33","881","60.03","33"
"08/27/12 14:00:58","215.4686","197.3","217.52","896","60.0","32"
"08/27/12 14:05:59","215.4796","195.8","216.88","894","60.03","32"
"08/27/12 14:10:59","215.4894","42.6","213.9","299","60.03","31"
"08/27/12 14:15:57","215.5034","195.6","217.23","885","60.03","32"
"08/27/12 14:20:58","215.5185","194.8","217.93","883","60.03","33"
"08/27/12 14:25:58","215.5309","192.9","217.45","878","60.0","33"
"08/27/12 14:30:57","215.545","195.9","217.6","891","60.0","33"
"08/27/12 14:35:58","215.5585","193.0","217.83","874","60.03","34"
"08/27/12 14:40:58","215.5728","184.6","217.15","838","60.03","34"
"08/27/12 14:45:59","215.5865","185.4","217.2","842","60.0","34"
"08/27/12 14:50:57","215.5999","191.3","215.69","874","60.0","34"
"08/27/12 14:55:58","215.6125","170.3","216.26","784","60.0","34"
"08/27/12 15:00:58","215.6257","164.2","216.65","759","60.03","34"
"08/27/12 15:05:59","215.6383","160.0","216.13","738","60.0","34"
"08/27/12 15:10:58","215.6507","158.0","215.58","727","60.0","35"
"08/27/12 15:15:58","215.6629","154.8","216.17","716","60.0","34"
"08/27/12 15:20:58","215.6748","151.3","215.81","704","60.0","34"
"08/27/12 15:25:59","215.6865","146.3","216.25","675","60.03","34"
"08/27/12 15:30:59","215.6979","145.7","216.3","673","60.03","34"
"08/27/12 15:35:59","215.709","138.9","215.33","651","60.03","34"
"08/27/12 15:40:58","215.7197","137.5","215.7","641","60.0","34"
"08/27/12 15:45:58","215.7303","134.2","215.77","625","60.0","34"
"08/27/12 15:50:58","215.7407","130.1","214.81","614","60.0","34"
"08/27/12 15:55:59","215.7508","127.1","215.07","598","60.03","33"
"08/27/12 16:00:58","215.7605","124.1","215.69","582","60.03","33"
"08/27/12 16:05:57","215.77","119.9","215.07","564","60.0","32"
"08/27/12 16:10:57","215.7791","115.9","216.17","544","60.03","32"
"08/27/12 16:15:57","215.788","111.9","215.64","534","60.03","32"
"08/27/12 16:20:58","215.7965","107.3","216.27","513","60.03","32"
"08/27/12 16:25:59","215.8048","103.0","214.88","495","60.0","31"
"08/27/12 16:30:58","215.8126","98.7","215.32","476","60.03","31"
"08/27/12 16:35:59","215.8202","95.0","214.9","457","60.03","31"
"08/27/12 16:40:58","215.8273","89.8","214.66","439","60.0","31"
"08/27/12 16:45:57","215.8342","86.8","215.11","424","60.03","31"
"08/27/12 16:50:58","215.8408","83.1","214.78","407","60.0","30"
"08/27/12 16:55:59","215.8471","78.9","214.85","389","60.0","30"
"08/27/12 17:00:57","215.853","73.4","215.47","368","60.03","30"
"08/27/12 17:05:59","215.8586","68.8","215.45","349","60.03","30"
"08/27/12 17:10:58","215.8637","64.9","215.32","330","60.03","29"
"08/27/12 17:15:58","215.8686","75.9","215.26","403","60.0","29"
"08/27/12 17:20:59","215.8725","55.1","215.44","311","60.03","29"
"08/27/12 17:25:57","215.8764","42.1","214.75","412","60.03","28"
"08/27/12 17:30:57","215.8802","52.6","214.02","342","60.03","28"
"08/27/12 17:35:58","215.8837","49.7","214.58","176","60.03","28"
"08/27/12 17:40:59","215.8869","35.7","214.98","274","60.0","28"
"08/27/12 17:45:59","215.8898","39.0","214.88","283","60.03","28"
"08/27/12 17:50:57","215.8922","28.7","214.6","164","60.03","28"
"08/27/12 17:55:58","215.8945","38.1","214.95","177","60.03","27"
"08/27/12 18:00:58","215.8965","24.6","214.28","300","60.03","27"
"08/27/12 18:05:58","215.8982","12.3","214.63","17","60.03","27"
"08/27/12 18:10:59","215.8997","13.6","214.83","5","60.0","27"
"08/27/12 18:15:59","215.9009","10.9","213.41","6","60.03","27"
"08/27/12 18:20:59","215.9019","11.7","212.99","48","60.03","26"
"08/27/12 18:25:58","215.9028","6.8","212.22","126","60.07","26"
"08/27/12 18:30:57","215.9034","3.1","212.78","196","60.03","26"
"08/27/12 18:35:58","215.904","0.0","213.35","0","60.03","26"
"08/27/12 18:40:58","215.9044","0.0","213.22","0","60.03","25"
"08/27/12 18:45:59","215.9047","0.0","213.14","0","60.03","25"
"08/27/12 18:55:58","215.905","0.0","213.41","0","60.0","24"
"08/28/12 06:51:03","215.9056","14.6","214.33","1","60.0","15"
"08/28/12 06:55:58","215.9068","30.4","214.57","25","60.03","16"
"08/28/12 07:00:58","215.909","27.1","215.07","175","60.0","17"
"08/28/12 07:05:59","215.9113","25.8","214.41","84","60.03","17"
"08/28/12 07:10:59","215.9135","27.4","213.81","90","60.03","18"
"08/28/12 07:15:58","215.9157","26.3","213.52","114","60.03","18"
"08/28/12 07:20:58","215.9183","31.1","213.97","252","60.07","19"
"08/28/12 07:25:59","215.9209","49.5","213.87","238","60.03","19"
"08/28/12 07:30:59","215.9224","34.3","212.95","296","60.03","19"
"08/28/12 07:35:58","215.9261","47.9","213.25","375","60.03","20"
"08/28/12 07:40:59","215.9298","22.9","213.63","22","60.03","20"
"08/28/12 07:45:59","215.9333","54.5","215.25","78","60.0","21"
"08/28/12 07:50:58","215.9357","70.2","214.89","347","60.03","22"
"08/28/12 07:55:58","215.9394","68.4","215.12","342","60.0","22"
"08/28/12 08:00:59","215.942","36.7","214.75","171","60.0","22"
"08/28/12 08:05:58","215.9476","81.1","215.92","397","60.0","23"
"08/28/12 08:10:59","215.9541","86.6","215.38","421","60.0","23"
"08/28/12 08:15:59","215.9608","90.9","214.9","445","60.0","24"
"08/28/12 08:20:59","215.964","32.9","214.31","124","60.03","24"
"08/28/12 08:25:58","215.9667","67.5","215.96","337","60.03","24"
"08/28/12 08:30:59","215.9719","44.0","214.8","329","60.03","25"
"08/28/12 08:35:58","215.9765","132.0","216.54","615","60.0","25"
"08/28/12 08:40:59","215.9809","54.9","214.85","117","60.0","25"
"08/28/12 08:45:58","215.9889","62.5","214.05","279","60.0","26"
"08/28/12 08:50:59","215.9937","39.0","214.03","314","60.03","26"
"08/28/12 08:55:59","216.0012","143.0","215.89","662","60.03","28"
"08/28/12 09:00:58","216.0099","53.1","213.95","347","60.03","29"
"08/28/12 09:05:58","216.0145","99.3","215.24","480","60.03","29"
"08/28/12 09:10:58","216.021","171.2","216.28","786","60.03","30"
"08/28/12 09:15:59","216.0313","184.8","216.55","841","60.0","31"
"08/28/12 09:20:58","216.0413","108.2","215.89","513","60.03","32"
"08/28/12 09:25:59","216.0513","173.1","216.57","794","60.03","32"
"08/28/12 09:30:59","216.0574","76.4","214.53","380","60.0","32"
"08/28/12 09:35:58","216.0634","84.6","214.91","413","60.03","32"
"08/28/12 09:40:58","216.0763","127.8","215.11","602","60.03","33"
"08/28/12 09:45:59","216.0878","116.2","214.24","551","60.0","34"
"08/28/12 09:50:59","216.0972","182.0","216.87","830","60.03","34"
"08/28/12 09:55:59","216.1104","170.7","216.16","780","60.0","35"
"08/28/12 10:00:59","216.1231","164.9","216.82","755","60.03","35"
"08/28/12 10:05:58","216.1361","167.2","217.23","767","60.03","36"
"08/28/12 10:10:58","216.1494","175.8","217.8","802","60.0","36"
"08/28/12 10:15:59","216.1573","171.6","218.2","777","60.0","36"
"08/28/12 10:20:59","216.1662","118.1","216.29","559","60.03","36"
"08/28/12 10:25:59","216.1758","85.3","215.94","418","60.03","36"
"08/28/12 10:30:59","216.182","78.3","215.91","388","60.03","35"
"08/28/12 10:35:59","216.1882","76.5","215.49","383","60.0","35"
"08/28/12 10:40:59","216.1943","83.2","215.69","409","60.03","35"
"08/28/12 10:45:59","216.2009","87.9","215.88","430","60.03","34"
"08/28/12 10:50:58","216.2075","90.3","216.58","433","60.0","34"
"08/28/12 10:55:59","216.2162","106.7","217.05","508","60.07","34"
"08/28/12 11:00:58","216.2253","126.4","217.51","591","60.03","34"
"08/28/12 11:06:00","216.237","195.6","220.51","883","60.03","35"
"08/28/12 11:11:00","216.249","196.7","219.36","884","60.03","36"
"08/28/12 11:15:58","216.2594","151.7","217.92","693","60.03","37"
"08/28/12 11:20:59","216.2656","68.0","215.87","342","60.0","36"
"08/28/12 11:26:00","216.2705","60.6","216.96","312","60.0","35"
"08/28/12 11:30:58","216.2752","63.1","215.37","319","60.0","34"
"08/28/12 11:35:58","216.2796","43.6","214.8","282","60.0","34"
"08/28/12 11:40:58","216.2835","51.5","215.53","103","60.0","34"
"08/28/12 11:45:59","216.291","75.6","215.92","376","60.0","33"
"08/28/12 11:50:58","216.297","69.0","215.26","349","60.03","33"
"08/28/12 11:56:00","216.3011","64.6","214.72","212","60.03","33"
"08/28/12 12:00:59","216.3086","195.1","218.64","883","60.03","34"
"08/28/12 12:05:58","216.3236","192.3","218.56","869","60.03","35"
"08/28/12 12:10:58","216.3371","195.4","217.72","888","60.03","37"
"08/28/12 12:15:58","216.3516","63.2","213.62","326","60.0","38"
"08/28/12 12:20:59","216.3556","57.2","213.51","213","60.03","37"
"08/28/12 12:25:58","216.3595","49.6","214.36","373","60.0","37"
"08/28/12 12:30:59","216.3633","50.2","214.85","376","60.0","36"
"08/28/12 12:36:00","216.3707","187.8","217.76","876","59.96","35"
"08/28/12 12:41:00","216.3812","55.9","214.73","168","60.03","35"
"08/28/12 12:45:58","216.385","56.5","215.07","309","60.0","34"
"08/28/12 12:51:00","216.3894","193.7","217.84","881","60.0","33"
"08/28/12 12:55:58","216.4044","193.4","218.72","865","60.03","35"
"08/28/12 13:00:59","216.4104","63.0","215.1","325","60.03","34"
"08/28/12 13:05:58","216.4154","62.9","215.4","323","60.03","32"
"08/28/12 13:10:59","216.421","193.0","218.44","885","60.03","32"
"08/28/12 13:15:59","216.4361","195.4","217.96","892","60.03","34"
"08/28/12 13:21:00","216.4513","195.4","218.22","887","60.03","36"
"08/28/12 13:25:59","216.4666","196.6","218.62","878","60.03","37"
"08/28/12 13:30:58","216.4804","66.3","215.54","337","60.0","37"
"08/28/12 13:35:58","216.4909","196.3","218.61","889","60.03","37"
"08/28/12 13:40:59","216.5059","112.9","216.56","536","60.03","38"
"08/28/12 13:45:58","216.5198","195.5","217.78","887","60.03","38"
"08/28/12 13:50:59","216.5351","196.5","217.78","882","60.0","38"
"08/28/12 13:55:59","216.5502","195.7","217.71","886","60.03","38"
"08/28/12 14:00:59","216.5629","100.0","215.66","480","60.07","38"
"08/28/12 14:05:59","216.5745","195.4","218.4","880","60.03","38"
"08/28/12 14:10:59","216.5895","195.5","218.72","880","60.03","39"
"08/28/12 14:15:58","216.6044","196.9","218.51","889","60.03","40"
"08/28/12 14:20:59","216.6149","124.0","216.67","583","60.03","39"
"08/28/12 14:25:58","216.6267","180.3","217.84","820","60.03","39"
"08/28/12 14:31:00","216.6406","196.1","218.05","883","60.03","39"
"08/28/12 14:35:58","216.6558","196.1","218.19","895","60.0","38"
"08/28/12 14:40:58","216.6665","60.8","214.8","130","60.0","37"
"08/28/12 14:45:58","216.677","187.5","217.16","853","60.0","36"
"08/28/12 14:50:58","216.6912","179.0","217.26","816","60.03","36"
"08/28/12 14:55:59","216.705","173.9","217.54","789","60.03","37"
"08/28/12 15:00:58","216.7184","169.6","218.51","772","60.03","36"
"08/28/12 15:05:59","216.7315","167.0","217.7","765","60.03","36"
"08/28/12 15:10:59","216.7444","163.3","218.36","746","60.03","36"
"08/28/12 15:15:58","216.7569","158.3","217.44","728","60.03","36"
"08/28/12 15:20:59","216.7691","155.2","217.75","717","60.03","36"
"08/28/12 15:25:59","216.7811","151.4","217.29","697","60.03","36"
"08/28/12 15:30:58","216.7927","147.9","216.86","685","60.0","36"
"08/28/12 15:35:59","216.8042","144.7","215.12","674","60.03","36"
"08/28/12 15:40:59","216.8152","141.0","214.91","661","60.0","36"
"08/28/12 15:45:59","216.8261","138.1","215.66","643","60.03","36"
"08/28/12 15:50:58","216.8366","134.1","215.37","624","60.0","36"
"08/28/12 15:55:59","216.847","130.2","214.97","615","60.03","35"
"08/28/12 16:00:59","216.8569","127.3","215.48","596","60.0","35"
"08/28/12 16:05:59","216.8667","122.8","215.29","578","60.0","35"
"08/28/12 16:10:58","216.876","119.1","215.82","564","60.0","35"
"08/28/12 16:15:58","216.8852","115.3","214.9","547","60.03","34"
"08/28/12 16:20:59","216.894","111.7","215.13","533","60.0","34"
"08/28/12 16:25:59","216.9026","107.8","215.1","515","60.03","33"
"08/28/12 16:31:00","216.9108","103.3","214.8","500","60.0","33"
"08/28/12 16:36:00","216.9187","98.8","215.12","472","60.03","33"
"08/28/12 16:40:58","216.9261","94.4","215.13","454","60.0","33"
"08/28/12 16:46:00","216.9333","90.8","216.0","435","60.03","33"
"08/28/12 16:50:58","216.9401","85.3","216.24","418","60.03","33"
"08/28/12 16:55:58","216.9466","80.6","215.01","398","60.03","33"
"08/28/12 17:00:59","216.9526","76.5","215.7","380","60.0","32"
"08/28/12 17:06:00","216.9584","71.7","214.38","359","60.03","33"
"08/28/12 17:10:58","216.9638","67.7","214.87","341","60.03","32"
"08/28/12 17:15:59","216.9689","62.9","214.07","324","60.0","32"
"08/28/12 17:20:59","216.9731","55.4","213.92","84","60.03","32"
"08/28/12 17:26:00","216.977","40.4","214.51","334","60.03","32"
"08/28/12 17:30:58","216.9809","55.7","213.85","190","60.03","31"
"08/28/12 17:36:00","216.9845","51.0","213.53","214","60.03","31"
"08/28/12 17:40:58","216.9878","42.8","213.76","327","60.03","31"
"08/28/12 17:45:59","216.9907","39.5","213.84","153","60.03","31"
"08/28/12 17:50:59","216.9933","27.2","213.97","245","60.03","30"
"08/28/12 17:55:59","216.9956","30.9","213.76","159","60.03","30"
"08/28/12 18:00:58","216.9975","23.7","214.08","45","60.03","29"
"08/28/12 18:05:59","216.9992","11.1","213.0","29","60.03","29"
"08/28/12 18:10:58","217.0006","16.9","213.55","178","60.03","28"
"08/28/12 18:15:58","217.0017","16.7","213.35","121","60.0","28"
"08/28/12 18:20:59","217.0026","16.2","213.22","47","60.07","27"
"08/28/12 18:25:59","217.0034","0.0","212.82","0","60.03","26"
"08/28/12 18:31:00","217.0039","0.0","213.24","0","60.03","26"
"08/28/12 18:36:00","217.0043","0.0","213.15","0","60.03","26"
"08/28/12 18:40:59","217.0046","11.0","214.19","8","60.03","25"
"08/28/12 18:45:59","217.0049","6.5","213.04","236","60.03","25"
"08/28/12 18:50:59","217.0051","6.4","213.03","209","60.03","24"
"08/28/12 19:05:58","217.0057","0.0","212.59","0","60.03","23"
"08/29/12 06:46:01","217.0065","0.5","214.17","184","60.07","14"
"08/29/12 06:50:59","217.0071","13.7","213.13","166","60.03","14"
"08/29/12 06:56:00","217.0079","14.1","214.32","126","60.0","15"
"08/29/12 07:00:59","217.0088","15.2","213.71","38","60.07","15"
"08/29/12 07:05:59","217.0101","15.5","213.68","13","60.03","15"
"08/29/12 07:10:59","217.0115","12.4","213.64","18","60.03","16"
"08/29/12 07:15:59","217.0133","15.9","214.47","20","60.03","16"
"08/29/12 07:21:00","217.0154","33.1","214.9","216","60.03","17"
"08/29/12 07:25:59","217.0178","28.2","214.13","223","60.03","17"
"08/29/12 07:30:59","217.0205","31.6","214.31","293","60.03","18"
"08/29/12 07:35:59","217.0235","46.8","215.69","302","60.07","18"
"08/29/12 07:41:00","217.0268","39.5","213.12","134","60.03","18"
"08/29/12 07:46:00","217.0305","44.3","213.81","267","60.03","19"
"08/29/12 07:50:59","217.0343","55.7","213.88","132","60.03","19"
"08/29/12 07:56:00","217.0382","60.4","214.42","230","60.03","20"
"08/29/12 08:00:59","217.042","40.5","214.16","102","60.03","20"
"08/29/12 08:06:00","217.0459","45.8","215.04","377","60.0","20"
"08/29/12 08:11:00","217.0497","38.2","214.24","76","60.03","21"
"08/29/12 08:15:59","217.0537","57.6","215.08","372","60.0","22"
"08/29/12 08:21:00","217.0579","45.4","214.88","392","60.03","22"
"08/29/12 08:25:59","217.0624","65.6","215.35","98","60.03","23"
"08/29/12 08:30:59","217.0681","89.7","214.77","437","60.0","23"
"08/29/12 08:35:59","217.0753","93.5","215.67","452","60.03","24"
"08/29/12 08:40:59","217.0827","97.0","213.58","473","60.03","25"
"08/29/12 08:46:00","217.0904","100.9","215.04","486","60.03","25"
"08/29/12 08:51:00","217.0985","105.3","214.49","504","60.03","26"
"08/29/12 08:56:00","217.1068","108.9","216.19","519","60.0","27"
"08/29/12 09:01:00","217.1154","112.1","216.93","530","60.0","28"
"08/29/12 09:05:59","217.1243","116.2","216.67","545","60.03","29"
"08/29/12 09:11:00","217.1335","119.9","216.67","566","60.0","29"
"08/29/12 09:15:59","217.143","123.1","216.81","578","60.03","30"
"08/29/12 09:20:59","217.1527","126.8","217.1","593","60.0","31"
"08/29/12 09:26:00","217.1627","129.9","216.22","609","60.0","31"
"08/29/12 09:30:58","217.1729","133.0","215.9","622","60.0","32"
"08/29/12 09:35:59","217.1834","137.1","216.64","636","60.0","32"
"08/29/12 09:41:00","217.1942","140.1","216.94","653","60.03","33"
"08/29/12 09:46:00","217.2052","143.5","220.54","657","60.03","33"
"08/29/12 09:50:59","217.2164","146.4","218.11","678","60.0","34"
"08/29/12 09:56:00","217.2279","148.7","218.19","683","60.03","35"
"08/29/12 10:01:00","217.2396","152.0","218.43","699","60.03","35"
"08/29/12 10:06:00","217.2516","154.5","215.22","722","60.03","35"
"08/29/12 10:11:00","217.2638","157.4","216.19","729","60.0","36"
"08/29/12 10:15:59","217.2761","159.5","217.96","735","60.0","36"
"08/29/12 10:21:00","217.2886","162.4","217.47","739","60.0","36"
"08/29/12 10:26:00","217.3013","164.0","217.44","752","60.03","37"
"08/29/12 10:31:00","217.3142","165.8","218.77","756","60.0","37"
"08/29/12 10:35:59","217.3272","168.3","217.93","764","60.0","38"
"08/29/12 10:41:00","217.3404","169.7","218.27","773","60.0","38"
"08/29/12 10:46:00","217.3537","171.6","218.67","780","60.0","38"
"08/29/12 10:50:59","217.3671","173.5","218.92","783","60.03","39"
"08/29/12 10:55:59","217.3807","174.9","218.9","795","60.0","39"
"08/29/12 11:00:59","217.3944","176.5","217.41","804","60.11","40"
"08/29/12 11:06:00","217.4083","178.6","217.21","818","60.0","40"
"08/29/12 11:11:00","217.4223","181.1","214.71","827","60.03","40"
"08/29/12 11:15:59","217.4365","183.5","217.3","836","60.03","40"
"08/29/12 11:21:00","217.4508","185.0","217.14","842","60.0","39"
"08/29/12 11:26:00","217.4653","185.4","215.87","851","60.0","39"
"08/29/12 11:30:59","217.4797","186.6","217.82","844","60.0","39"
"08/29/12 11:36:00","217.4945","188.8","217.71","854","60.0","39"
"08/29/12 11:46:00","217.5242","191.5","216.59","865","59.96","39"
"08/29/12 11:51:00","217.5391","192.8","216.45","878","60.0","39"
"08/29/12 11:55:59","217.5541","192.9","216.62","881","60.0","39"
"08/29/12 12:01:00","217.5692","191.9","216.33","874","60.03","40"
"08/29/12 12:05:59","217.5841","193.2","216.76","872","60.0","40"
"08/29/12 12:10:59","217.5992","194.2","216.36","882","60.03","40"
"08/29/12 12:15:59","217.6143","192.7","216.69","878","60.0","40"
"08/29/12 12:20:59","217.6294","193.8","216.91","885","60.0","40"
"08/29/12 12:25:59","217.6445","194.0","216.07","887","60.03","41"
"08/29/12 12:30:59","217.6596","194.1","216.66","886","60.0","41"
"08/29/12 12:36:00","217.6748","193.4","216.32","885","60.03","41"
"08/29/12 12:40:59","217.6898","194.3","216.53","876","60.03","41"
"08/29/12 12:45:59","217.7049","194.0","218.92","875","60.0","41"
"08/29/12 12:51:00","217.72","193.7","219.12","869","60.0","42"
"08/29/12 12:55:59","217.735","192.6","218.16","869","60.03","42"
"08/29/12 13:01:00","217.7501","192.5","218.41","866","60.03","42"
"08/29/12 13:06:00","217.765","191.2","216.01","873","60.0","42"
"08/29/12 13:11:00","217.7798","190.3","215.77","870","60.0","42"
"08/29/12 13:15:59","217.7947","189.6","218.22","861","60.0","43"
"08/29/12 13:20:59","217.8094","189.2","217.39","857","60.0","43"
"08/29/12 13:26:00","217.8243","190.1","218.08","859","60.03","43"
"08/29/12 13:31:00","217.839","189.1","217.61","853","60.03","43"
"08/29/12 13:36:00","217.8537","186.7","218.42","846","60.0","43"
"08/29/12 13:40:59","217.8681","184.6","216.68","839","60.03","43"
"08/29/12 13:46:00","217.8825","183.0","216.43","838","60.03","43"
"08/29/12 13:50:58","217.8967","183.4","218.53","828","60.0","43"
"08/29/12 13:55:59","217.911","183.0","219.8","819","60.0","43"
"08/29/12 14:01:00","217.9251","180.1","218.79","812","60.03","43"
"08/29/12 14:06:00","217.9391","178.6","218.42","807","60.0","43"
"08/29/12 14:10:59","217.9528","174.8","218.01","800","60.03","43"
"08/29/12 14:16:00","217.9665","174.4","217.48","787","60.0","43"
"08/29/12 14:21:00","217.9801","173.6","217.83","788","60.03","43"
"08/29/12 14:25:59","217.9934","169.5","217.91","773","60.03","43"
"08/29/12 14:31:00","218.0067","169.6","218.04","771","60.03","43"
"08/29/12 14:35:59","218.0198","167.1","218.12","754","60.03","42"
"08/29/12 14:40:59","218.0327","163.3","217.52","746","60.03","42"
"08/29/12 14:46:00","218.0454","162.4","216.43","751","60.03","42"
"08/29/12 14:51:00","218.0581","160.4","217.15","737","60.03","41"
"08/29/12 14:55:59","218.0704","158.4","217.65","726","60.03","41"
"08/29/12 15:01:00","218.0826","154.3","217.1","711","60.07","41"
"08/29/12 15:06:00","218.0946","151.9","217.19","697","60.03","41"
"08/29/12 15:10:59","218.1063","149.3","217.69","687","60.03","41"
"08/29/12 15:15:59","218.1178","146.0","216.96","677","60.03","41"
"08/29/12 15:20:59","218.129","143.3","217.67","660","60.03","41"
"08/29/12 15:26:00","218.1401","140.3","217.45","646","60.03","41"
"08/29/12 15:31:00","218.1509","137.4","217.65","640","60.03","41"
"08/29/12 15:36:00","218.1614","133.0","217.13","622","60.0","41"
"08/29/12 15:41:00","218.1717","130.3","216.59","612","60.03","40"
"08/29/12 15:45:59","218.1817","127.5","216.07","594","60.0","40"
"08/29/12 15:50:59","218.1915","124.4","215.75","587","60.0","39"
"08/29/12 15:56:00","218.201","120.2","216.64","568","60.03","39"
"08/29/12 16:01:00","218.2103","116.2","215.68","553","60.0","38"
"08/29/12 16:05:59","218.2192","113.1","216.75","537","60.0","38"
"08/29/12 16:10:59","218.2279","109.5","215.79","518","60.0","38"
"08/29/12 16:15:59","218.2363","105.4","215.55","506","60.0","38"
"08/29/12 16:21:00","218.2443","101.2","216.42","483","60.0","37"
"08/29/12 16:26:00","218.2521","98.1","215.56","475","60.03","37"
"08/29/12 16:31:00","218.2595","93.9","216.24","453","60.03","37"
"08/29/12 16:35:59","218.2667","90.6","213.94","443","60.03","36"
"08/29/12 16:40:59","218.2735","86.1","214.82","420","60.0","36"
"08/29/12 16:45:59","218.2801","81.8","214.75","407","60.03","36"
"08/29/12 16:51:00","218.2863","78.0","214.49","387","60.0","36"
"08/29/12 16:56:00","218.2922","73.9","214.39","367","60.03","35"
"08/29/12 17:01:00","218.2978","69.6","214.77","347","60.03","35"
"08/29/12 17:06:01","218.303","65.8","215.63","332","60.03","34"
"08/29/12 17:11:00","218.3078","49.2","214.38","124","60.03","34"
"08/29/12 17:15:59","218.3117","41.2","214.26","403","60.03","34"
"08/29/12 17:21:00","218.3156","44.8","214.63","381","60.03","33"
"08/29/12 17:26:00","218.3195","46.1","214.64","102","60.03","33"
"08/29/12 17:30:59","218.3232","52.5","213.55","390","60.0","33"
"08/29/12 17:36:00","218.3266","36.0","213.25","127","60.0","32"
"08/29/12 17:41:00","218.3297","32.3","212.99","92","60.03","32"
"08/29/12 17:46:00","218.3325","37.7","212.91","90","60.03","32"
"08/29/12 17:50:59","218.3348","24.7","212.65","241","60.03","32"
"08/29/12 17:55:59","218.3369","15.7","211.75","30","60.03","31"
"08/29/12 18:00:59","218.3386","29.5","213.0","109","60.03","31"
"08/29/12 18:06:00","218.3401","15.0","213.92","8","60.03","31"
"08/29/12 18:11:00","218.3412","14.9","214.42","22","60.0","30"
"08/29/12 18:15:59","218.3423","11.8","214.24","0","60.03","30"
"08/29/12 18:21:00","218.3432","10.3","214.59","18","60.03","29"
"08/29/12 18:25:59","218.344","14.5","213.37","0","60.03","29"
"08/29/12 18:31:00","218.3446","13.8","213.36","7","60.03","29"
"08/29/12 18:35:59","218.3453","10.8","212.99","79","60.03","28"
"08/29/12 18:40:59","218.3458","0.0","213.23","247","60.03","28"
"08/29/12 18:45:59","218.3463","12.9","212.89","43","60.03","28"
"08/29/12 18:51:00","218.3468","0.0","213.57","0","60.03","27"
"08/29/12 18:55:59","218.3472","0.0","213.55","0","60.03","27"
"08/29/12 19:01:00","218.3474","3.1","214.46","116","60.03","27"
"08/30/12 06:41:04","218.3482","0.0","213.53","0","60.03","23"
"08/30/12 06:46:00","218.3487","13.6","213.83","136","60.03","23"
"08/30/12 06:50:59","218.3494","14.0","213.86","6","60.03","23"
"08/30/12 06:55:59","218.3503","10.7","214.0","68","60.03","24"
"08/30/12 07:01:00","218.3514","15.8","213.54","5","60.03","24"
"08/30/12 07:05:59","218.3527","13.2","212.86","3","60.03","24"
"08/30/12 07:11:01","218.3538","0.0","213.85","0","60.0","24"
"08/30/12 07:16:01","218.3543","0.0","213.13","93","60.03","24"
"08/30/12 07:21:00","218.3549","14.0","213.56","5","60.03","24"
"08/30/12 07:25:59","218.3566","22.3","213.29","254","60.03","25"
"08/30/12 07:30:59","218.359","30.2","214.48","89","60.0","25"
"08/30/12 07:36:01","218.3619","35.2","214.37","285","60.0","26"
"08/30/12 07:41:01","218.3652","46.5","213.98","278","60.03","26"
"08/30/12 07:46:00","218.3688","39.5","213.81","174","60.03","27"
"08/30/12 07:50:59","218.3726","40.8","213.58","409","60.03","27"
"08/30/12 07:56:00","218.3765","57.0","213.29","378","60.0","27"
"08/30/12 08:00:59","218.3804","47.3","214.58","377","60.0","28"
"08/30/12 08:06:01","218.3843","40.9","213.97","398","60.03","28"
"08/30/12 08:11:00","218.3867","39.0","212.72","212","60.0","28"
"08/30/12 08:16:00","218.39","56.1","214.73","205","60.03","28"
"08/30/12 08:21:00","218.394","59.5","215.78","404","60.0","28"
"08/30/12 08:26:01","218.3983","45.6","215.03","374","60.03","29"
"08/30/12 08:31:00","218.403","59.4","214.17","165","60.0","29"
"08/30/12 08:35:59","218.4095","88.8","214.83","429","60.03","30"
"08/30/12 08:40:59","218.4166","92.9","214.3","453","60.0","30"
"08/30/12 08:45:59","218.4239","96.2","214.94","463","60.03","31"
"08/30/12 08:51:00","218.4316","102.8","215.43","492","60.03","32"
"08/30/12 08:55:59","218.44","112.4","215.6","533","60.0","32"
"08/30/12 09:00:59","218.449","113.7","214.66","543","60.0","33"
"08/30/12 09:05:59","218.4583","122.9","214.3","585","60.03","33"
"08/30/12 09:11:00","218.4682","130.7","215.14","614","60.03","35"
"08/30/12 09:15:59","218.4762","64.9","213.53","332","60.0","35"
"08/30/12 09:21:00","218.4843","135.8","215.68","637","60.0","35"
"08/30/12 09:26:00","218.4919","104.8","215.54","501","60.0","35"
"08/30/12 09:31:00","218.4979","99.0","214.77","476","60.03","35"
"08/30/12 09:36:00","218.5056","51.4","213.81","364","60.03","36"
"08/30/12 09:41:01","218.5122","143.7","216.76","666","60.03","36"
"08/30/12 09:45:59","218.5233","141.3","215.39","660","60.03","36"
"08/30/12 09:50:59","218.5337","85.5","213.68","418","60.0","37"
"08/30/12 09:55:59","218.5446","147.4","214.98","686","60.0","37"
"08/30/12 10:01:00","218.5562","135.3","215.89","632","60.03","38"
"08/30/12 10:06:00","218.5666","141.9","216.65","656","60.0","38"
"08/30/12 10:10:59","218.5784","166.0","216.41","764","60.0","38"
"08/30/12 10:16:00","218.5913","167.3","218.02","762","60.03","39"
"08/30/12 10:21:00","218.6035","66.6","214.97","339","60.03","39"
"08/30/12 10:26:00","218.6131","75.6","215.33","374","60.0","39"
"08/30/12 10:31:00","218.6193","71.1","214.2","358","60.03","38"
"08/30/12 10:36:00","218.6244","67.3","213.95","341","60.0","37"
"08/30/12 10:41:00","218.6298","71.0","213.74","361","60.03","37"
"08/30/12 10:46:01","218.6404","130.6","214.49","609","60.0","38"
"08/30/12 10:51:01","218.6482","89.6","214.32","433","60.0","37"
"08/30/12 10:56:00","218.6538","67.7","213.22","344","60.0","37"
"08/30/12 11:01:00","218.6626","143.9","216.31","666","60.07","37"
"08/30/12 11:06:00","218.6716","119.9","216.12","564","60.0","38"
"08/30/12 11:11:01","218.6817","132.8","215.29","624","60.0","38"
"08/30/12 11:16:00","218.6885","48.5","213.03","402","60.03","38"
"08/30/12 11:21:00","218.6917","31.2","212.58","258","60.03","37"
"08/30/12 11:26:00","218.6947","43.0","213.23","305","60.03","36"
"08/30/12 11:30:59","218.6986","44.9","214.28","138","60.03","35"
"08/30/12 11:36:00","218.7031","66.2","214.34","343","60.0","35"
"08/30/12 11:41:01","218.7071","63.3","214.38","320","60.0","35"
"08/30/12 11:46:00","218.7141","195.4","217.36","882","60.0","36"
"08/30/12 11:51:00","218.723","69.9","212.58","352","60.03","36"
"08/30/12 11:56:00","218.7311","116.4","214.97","553","60.03","35"
"08/30/12 12:01:00","218.7447","121.2","215.15","575","60.07","37"
"08/30/12 12:06:01","218.7524","64.9","214.09","332","60.03","36"
"08/30/12 12:11:01","218.7564","53.3","214.33","340","60.03","35"
"08/30/12 12:16:00","218.7642","124.0","216.36","581","60.0","35"
"08/30/12 12:21:01","218.778","195.3","216.35","889","60.03","37"
"08/30/12 12:26:01","218.7932","195.6","216.03","888","60.0","39"
"08/30/12 12:31:00","218.8081","175.7","216.38","804","60.03","39"
"08/30/12 12:36:00","218.8154","126.5","215.51","595","60.0","38"
"08/30/12 12:41:00","218.8233","85.3","214.39","416","60.0","38"
"08/30/12 12:46:01","218.8355","171.3","215.42","784","60.03","38"
"08/30/12 12:50:59","218.8501","195.6","215.65","895","60.03","40"
"08/30/12 12:56:01","218.8651","135.6","215.73","630","60.03","40"
"08/30/12 13:01:01","218.8744","102.3","215.2","487","60.03","39"
"08/30/12 13:05:59","218.8835","82.4","214.29","407","60.0","39"
"08/30/12 13:11:01","218.8906","122.0","214.84","574","60.0","38"
"08/30/12 13:15:59","218.9006","151.7","215.79","705","60.0","39"
"08/30/12 13:21:01","218.9113","109.7","215.06","524","60.03","38"
"08/30/12 13:26:00","218.9215","94.3","214.24","460","60.03","38"
"08/30/12 13:31:01","218.934","195.1","216.82","888","60.07","40"
"08/30/12 13:35:59","218.9485","190.6","216.32","871","60.03","40"
"08/30/12 13:41:00","218.9622","196.1","216.54","891","60.03","41"
"08/30/12 13:45:59","218.977","195.5","216.33","881","60.0","41"
"08/30/12 13:51:00","218.9906","195.9","216.41","884","60.03","42"
"08/30/12 13:56:01","219.0031","117.4","215.12","560","60.0","42"
"08/30/12 14:00:59","219.0117","107.5","215.59","511","60.03","41"
"08/30/12 14:05:59","219.0199","84.1","214.41","416","60.03","41"
"08/30/12 14:10:59","219.0257","70.8","214.46","357","60.03","40"
"08/30/12 14:16:01","219.0317","108.2","214.82","521","60.0","39"
"08/30/12 14:21:00","219.0383","84.2","214.49","414","60.03","38"
"08/30/12 14:26:01","219.0475","137.0","215.95","639","60.03","39"
"08/30/12 14:31:01","219.0539","66.1","214.62","335","60.03","38"
"08/30/12 14:36:00","219.0581","72.7","213.7","252","60.03","37"
"08/30/12 14:41:00","219.0642","66.4","214.35","335","60.03","37"
"08/30/12 14:46:01","219.0707","194.4","217.15","878","60.0","36"
"08/30/12 14:51:00","219.0809","76.4","215.06","376","60.0","36"
"08/30/12 14:56:00","219.0881","62.6","214.44","321","60.03","35"
"08/30/12 15:00:59","219.0927","42.6","213.15","356","60.03","34"
"08/30/12 15:06:00","219.0963","49.1","214.02","340","60.03","33"
"08/30/12 15:11:01","219.0996","43.7","213.71","266","60.03","32"
"08/30/12 15:16:01","219.1024","35.0","213.83","91","60.03","32"
"08/30/12 15:20:59","219.1042","28.3","212.64","107","60.03","31"
"08/30/12 15:26:01","219.1057","16.7","212.36","44","60.0","31"
"08/30/12 15:31:00","219.1069","15.0","213.09","3","60.0","30"
"08/30/12 15:36:01","219.1079","12.4","213.09","11","60.03","30"
